Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,214.0,15.0,4.75,1.5,35.0,11.5,0.0
2016,1,22,8,0,428.0,30.0,5.0,2.0,70.0,23.35,14.33
2016,1,22,8,15,529.0,38.5,5.3,2.5,119.0,28.39,20.2
2016,1,22,8,30,630.0,47.0,5.6,3.0,168.0,36.45,28.02
2016,1,22,8,45,690.5,52.5,5.9,3.5,220.0,55.09,31.65
2016,1,22,9,0,751.0,58.0,6.2,4.0,272.0,101.5,54.7
2016,1,22,9,15,789.0,62.0,6.25,4.5,321.5,149.3,89.55
2016,1,22,9,30,827.0,66.0,6.3,5.0,371.0,200.01,132.66
2016,1,22,9,45,855.0,68.5,6.35,5.5,416.5,249.69,178.18
2016,1,22,10,0,883.0,71.0,6.4,6.0,462.0,300.64,225.8
2016,1,22,10,15,900.5,73.5,6.35,6.5,502.0,352.02,273.94
2016,1,22,10,30,918.0,76.0,6.3,7.0,542.0,400.1,318.59
2016,1,22,10,45,933.0,77.0,6.3,7.5,575.0,445.17,359.92
2016,1,22,11,0,948.0,78.0,6.3,8.0,608.0,489.15,399.33
2016,1,22,11,15,956.5,79.0,6.2,8.0,633.5,528.72,434.86
2016,1,22,11,30,965.0,80.0,6.1,8.0,659.0,566.27,467.93
2016,1,22,11,45,968.5,81.5,6.1,8.5,676.0,599.4,496.02
2016,1,22,12,0,972.0,83.0,6.1,9.0,693.0,629.86,521.3
2016,1,22,12,15,974.5,83.5,6.05,9.0,701.5,655.93,543.46
2016,1,22,12,30,977.0,84.0,6.0,9.0,710.0,679.0,562.87
2016,1,22,12,45,978.0,83.0,6.0,9.5,709.5,696.52,576.76
2016,1,22,13,0,979.0,82.0,6.0,10.0,709.0,710.75,587.86
2016,1,22,13,15,976.0,82.0,5.9,10.0,700.0,720.09,595.67
2016,1,22,13,30,973.0,82.0,5.8,10.0,691.0,725.99,600.69
2016,1,22,13,45,968.0,80.5,5.75,10.5,673.5,725.58,599.82
2016,1,22,14,0,963.0,79.0,5.7,11.0,656.0,721.72,596.22
2016,1,22,14,15,954.5,78.0,5.6,11.0,630.0,712.71,589.46
2016,1,22,14,30,946.0,77.0,5.5,11.0,604.0,700.45,580.09
2016,1,22,14,45,931.5,75.5,5.45,11.0,570.0,680.68,564.89
2016,1,22,15,0,917.0,74.0,5.4,11.0,536.0,658.06,547.28
2016,1,22,15,15,898.5,72.0,5.25,10.5,496.0,629.83,525.6
2016,1,22,15,30,880.0,70.0,5.1,10.0,456.0,602.2,503.88
2016,1,22,15,45,855.0,66.5,4.95,10.0,410.0,564.37,472.64
2016,1,22,16,0,830.0,63.0,4.8,10.0,364.0,525.09,439.57
2016,1,22,16,15,791.0,59.0,4.25,9.0,314.0,477.02,399.06
2016,1,22,16,30,752.0,55.0,3.7,8.0,264.0,429.05,357.57
2016,1,22,16,45,692.5,49.0,3.2,7.5,212.5,370.35,305.59
2016,1,22,17,0,633.0,43.0,2.7,7.0,161.0,314.1,254.13
2016,1,22,17,15,528.5,35.0,2.5,6.0,112.5,242.5,189.8
2016,1,22,17,30,424.0,27.0,2.3,5.0,64.0,178.14,124.36
2016,1,22,17,45,212.0,13.5,2.1,4.5,32.0,71.81,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.5,14.0,1.25,0.5,35.0,10.52,0.0
2016,1,23,8,0,437.0,28.0,1.4,1.0,70.0,23.31,14.52
2016,1,23,8,15,536.0,36.0,1.35,1.5,119.0,28.45,20.43
2016,1,23,8,30,635.0,44.0,1.3,2.0,168.0,33.44,25.44
2016,1,23,8,45,693.5,49.5,1.3,3.0,219.0,53.19,29.51
2016,1,23,9,0,752.0,55.0,1.3,4.0,270.0,99.8,52.84
2016,1,23,9,15,789.0,59.0,1.3,4.5,319.5,147.67,87.61
2016,1,23,9,30,826.0,63.0,1.3,5.0,369.0,198.33,130.15
2016,1,23,9,45,851.5,65.5,1.3,6.0,414.0,247.52,174.05
2016,1,23,10,0,877.0,68.0,1.3,7.0,459.0,300.77,221.74
2016,1,23,10,15,894.5,70.5,1.3,7.5,498.5,349.0,265.43
2016,1,23,10,30,912.0,73.0,1.3,8.0,538.0,396.9,307.93
2016,1,23,10,45,924.0,74.5,1.35,8.5,570.5,441.08,346.62
2016,1,23,11,0,936.0,76.0,1.4,9.0,603.0,483.97,383.21
2016,1,23,11,15,944.0,77.5,1.4,9.5,628.0,523.44,415.88
2016,1,23,11,30,952.0,79.0,1.4,10.0,653.0,560.89,446.04
2016,1,23,11,45,954.5,81.0,1.45,10.5,669.5,593.67,472.15
2016,1,23,12,0,957.0,83.0,1.5,11.0,686.0,623.77,495.63
2016,1,23,12,15,959.0,83.5,1.6,11.5,694.5,649.28,515.61
2016,1,23,12,30,961.0,84.0,1.7,12.0,703.0,671.81,533.05
2016,1,23,12,45,960.0,84.0,1.8,12.5,702.5,688.89,546.22
2016,1,23,13,0,959.0,84.0,1.9,13.0,702.0,702.7,556.84
2016,1,23,13,15,956.0,83.5,2.0,13.0,692.5,711.4,564.64
2016,1,23,13,30,953.0,83.0,2.1,13.0,683.0,716.71,569.91
2016,1,23,13,45,947.0,82.5,2.25,13.5,665.5,716.67,570.47
2016,1,23,14,0,941.0,82.0,2.4,14.0,648.0,713.27,568.48
2016,1,23,14,15,932.0,80.5,2.45,14.0,622.5,703.53,562.21
2016,1,23,14,30,923.0,79.0,2.5,14.0,597.0,690.61,553.51
2016,1,23,14,45,910.0,77.0,2.55,14.0,563.5,671.5,540.07
2016,1,23,15,0,897.0,75.0,2.6,14.0,530.0,649.58,524.29
2016,1,23,15,15,878.5,73.0,2.55,13.5,490.5,621.67,504.12
2016,1,23,15,30,860.0,71.0,2.5,13.0,451.0,594.44,483.94
2016,1,23,15,45,833.5,68.0,2.45,13.0,405.5,556.74,454.34
2016,1,23,16,0,807.0,65.0,2.4,13.0,360.0,517.72,423.02
2016,1,23,16,15,768.5,60.5,2.15,12.0,311.0,469.9,384.7
2016,1,23,16,30,730.0,56.0,1.9,11.0,262.0,422.2,345.13
2016,1,23,16,45,670.5,50.5,1.7,10.0,211.5,364.61,296.27
2016,1,23,17,0,611.0,45.0,1.5,9.0,161.0,309.47,247.63
2016,1,23,17,15,509.0,36.5,1.55,8.5,113.0,241.95,187.76
2016,1,23,17,30,407.0,28.0,1.6,8.0,65.0,179.38,126.02
2016,1,23,17,45,203.5,14.0,1.7,7.5,32.5,80.51,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.5,3.7,3.0,34.5,11.86,0.0
2016,1,24,8,0,390.0,31.0,4.0,4.0,69.0,24.13,15.05
2016,1,24,8,15,492.0,40.5,4.05,4.5,117.5,30.03,21.55
2016,1,24,8,30,594.0,50.0,4.1,5.0,166.0,35.65,27.09
2016,1,24,8,45,474.0,74.5,4.2,6.0,183.5,67.92,45.37
2016,1,24,9,0,354.0,99.0,4.3,7.0,201.0,105.36,72.41
2016,1,24,9,15,571.0,85.5,4.6,7.5,283.5,141.65,91.57
2016,1,24,9,30,788.0,72.0,4.9,8.0,366.0,201.06,133.73
2016,1,24,9,45,814.0,76.0,5.2,9.0,411.0,250.03,177.69
2016,1,24,10,0,840.0,80.0,5.5,10.0,456.0,300.18,223.4
2016,1,24,10,15,858.5,82.5,5.65,10.5,495.0,347.43,267.11
2016,1,24,10,30,877.0,85.0,5.8,11.0,534.0,394.59,310.13
2016,1,24,10,45,890.0,87.0,5.95,12.0,566.5,438.69,349.24
2016,1,24,11,0,903.0,89.0,6.1,13.0,599.0,483.65,387.94
2016,1,24,11,15,911.5,90.5,6.1,13.5,624.0,522.41,421.28
2016,1,24,11,30,920.0,92.0,6.1,14.0,649.0,559.28,452.28
2016,1,24,11,45,923.0,93.5,6.2,14.5,665.5,591.09,478.78
2016,1,24,12,0,926.0,95.0,6.3,15.0,682.0,620.32,502.69
2016,1,24,12,15,928.0,95.5,6.25,15.0,690.0,645.29,523.46
2016,1,24,12,30,930.0,96.0,6.2,15.0,698.0,667.38,541.67
2016,1,24,12,45,927.5,97.0,6.2,15.5,697.0,684.16,554.57
2016,1,24,13,0,925.0,98.0,6.2,16.0,696.0,697.75,564.81
2016,1,24,13,15,636.5,188.5,6.1,16.0,598.0,613.3,495.51
2016,1,24,13,30,348.0,279.0,6.0,16.0,500.0,514.87,414.2
2016,1,24,13,45,625.0,187.5,5.95,16.5,570.5,616.13,498.08
2016,1,24,14,0,902.0,96.0,5.9,17.0,641.0,707.13,571.98
2016,1,24,14,15,892.0,94.0,5.8,17.0,615.5,696.72,563.92
2016,1,24,14,30,882.0,92.0,5.7,17.0,590.0,683.22,553.83
2016,1,24,14,45,875.5,87.5,5.6,17.0,558.0,666.3,541.12
2016,1,24,15,0,869.0,83.0,5.5,17.0,526.0,646.43,525.98
2016,1,24,15,15,849.0,80.5,5.2,17.0,486.5,617.64,502.99
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,586.74,478.07
2016,1,24,15,45,795.5,75.5,4.65,17.0,401.0,546.27,445.4
2016,1,24,16,0,762.0,73.0,4.4,17.0,355.0,504.91,411.46
2016,1,24,16,15,721.5,68.5,3.95,16.0,306.5,457.24,372.99
2016,1,24,16,30,681.0,64.0,3.5,15.0,258.0,412.27,335.58
2016,1,24,16,45,612.0,58.0,3.1,14.0,207.5,351.71,284.47
2016,1,24,17,0,543.0,52.0,2.7,13.0,157.0,294.52,234.62
2016,1,24,17,15,439.0,41.5,2.65,12.5,110.0,223.51,172.6
2016,1,24,17,30,335.0,31.0,2.6,12.0,63.0,160.37,113.06
2016,1,24,17,45,167.5,15.5,2.55,12.0,31.5,73.19,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,19.0,2.85,12.0,31.5,14.91,0.0
2016,1,25,8,0,244.0,38.0,3.1,13.0,63.0,29.6,19.05
2016,1,25,8,15,346.0,51.5,3.25,13.5,108.5,39.1,28.67
2016,1,25,8,30,448.0,65.0,3.4,14.0,154.0,49.5,38.35
2016,1,25,8,45,246.5,90.5,3.55,14.5,141.5,78.72,56.75
2016,1,25,9,0,45.0,116.0,3.7,15.0,129.0,105.69,82.19
2016,1,25,9,15,53.5,135.0,3.6,15.5,153.5,127.23,99.31
2016,1,25,9,30,62.0,154.0,3.5,16.0,178.0,149.65,117.21
2016,1,25,9,45,426.5,122.0,3.4,16.5,312.0,201.77,146.83
2016,1,25,10,0,791.0,90.0,3.3,17.0,446.0,297.52,215.93
2016,1,25,10,15,812.0,93.0,3.15,17.5,485.5,343.98,256.59
2016,1,25,10,30,833.0,96.0,3.0,18.0,525.0,390.69,296.78
2016,1,25,10,45,858.0,94.5,2.85,18.5,559.5,434.72,333.87
2016,1,25,11,0,883.0,93.0,2.7,19.0,594.0,478.67,369.86
2016,1,25,11,15,893.0,94.5,2.5,19.0,620.0,517.88,401.85
2016,1,25,11,30,903.0,96.0,2.3,19.0,646.0,556.62,432.45
2016,1,25,11,45,913.0,95.5,2.15,19.5,664.0,589.91,457.51
2016,1,25,12,0,923.0,95.0,2.0,20.0,682.0,621.03,480.18
2016,1,25,12,15,926.5,95.5,1.95,20.0,691.5,646.9,499.83
2016,1,25,12,30,930.0,96.0,1.9,20.0,701.0,669.96,517.11
2016,1,25,12,45,935.0,94.0,1.85,20.5,702.0,688.54,529.97
2016,1,25,13,0,940.0,92.0,1.8,21.0,703.0,704.09,540.44
2016,1,25,13,15,938.0,91.5,1.75,21.0,695.0,713.43,547.32
2016,1,25,13,30,936.0,91.0,1.7,21.0,687.0,719.47,551.83
2016,1,25,13,45,936.0,88.0,1.7,21.0,671.0,720.93,553.54
2016,1,25,14,0,936.0,85.0,1.7,21.0,655.0,719.02,552.8
2016,1,25,14,15,927.5,84.0,1.65,21.0,629.5,710.24,546.93
2016,1,25,14,30,919.0,83.0,1.6,21.0,604.0,698.28,538.66
2016,1,25,14,45,910.0,80.0,1.55,21.0,572.0,680.75,526.42
2016,1,25,15,0,901.0,77.0,1.5,21.0,540.0,660.27,511.95
2016,1,25,15,15,575.5,134.5,1.35,20.5,422.0,511.65,400.43
2016,1,25,15,30,250.0,192.0,1.2,20.0,304.0,360.7,283.97
2016,1,25,15,45,533.5,128.5,1.1,20.0,337.5,455.86,360.39
2016,1,25,16,0,817.0,65.0,1.0,20.0,371.0,528.69,415.04
2016,1,25,16,15,779.0,61.0,1.0,19.0,321.0,481.15,378.88
2016,1,25,16,30,741.0,57.0,1.0,18.0,271.0,433.64,342.27
2016,1,25,16,45,678.0,52.0,1.0,17.5,219.5,374.23,294.22
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,317.44,246.37
2016,1,25,17,15,513.5,38.5,1.05,16.5,119.0,249.27,188.37
2016,1,25,17,30,412.0,30.0,1.1,16.0,70.0,185.8,129.86
2016,1,25,17,45,206.0,15.0,1.2,15.5,35.0,84.66,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.0,18.5,4.55,5.5,26.0,15.65,0.0
2016,1,26,8,0,152.0,37.0,4.8,6.0,52.0,28.67,18.97
2016,1,26,8,15,203.5,56.0,5.05,6.0,89.0,45.15,35.04
2016,1,26,8,30,255.0,75.0,5.3,6.0,126.0,59.31,48.54
2016,1,26,8,45,303.5,88.0,5.55,6.5,165.0,74.93,53.92
2016,1,26,9,0,352.0,101.0,5.8,7.0,204.0,107.99,74.57
2016,1,26,9,15,354.0,120.0,5.85,7.0,239.0,144.74,104.22
2016,1,26,9,30,356.0,139.0,5.9,7.0,274.0,184.61,138.89
2016,1,26,9,45,253.0,169.5,6.0,7.5,271.5,206.41,162.65
2016,1,26,10,0,150.0,200.0,6.1,8.0,269.0,220.98,179.02
2016,1,26,10,15,104.0,211.5,6.1,8.0,261.0,227.88,186.44
2016,1,26,10,30,58.0,223.0,6.1,8.0,253.0,227.75,187.24
2016,1,26,10,45,113.0,245.5,6.2,8.5,308.5,274.36,225.22
2016,1,26,11,0,168.0,268.0,6.3,9.0,364.0,323.98,265.69
2016,1,26,11,15,246.5,269.5,6.35,9.0,417.0,371.66,305.24
2016,1,26,11,30,325.0,271.0,6.4,9.0,470.0,423.53,348.4
2016,1,26,11,45,288.5,286.5,6.45,9.5,466.5,430.68,353.75
2016,1,26,12,0,252.0,302.0,6.5,10.0,463.0,434.43,356.11
2016,1,26,12,15,126.0,226.0,6.6,10.0,306.5,295.09,242.36
2016,1,26,12,30,0.0,150.0,6.7,10.0,150.0,145.15,116.52
2016,1,26,12,45,0.0,101.5,6.8,10.0,101.5,98.26,77.43
2016,1,26,13,0,0.0,53.0,6.9,10.0,53.0,51.26,37.87
2016,1,26,13,15,0.0,35.0,6.95,10.0,35.0,33.84,23.13
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,16.43,8.34
2016,1,26,13,45,0.0,53.0,7.1,10.0,53.0,51.25,37.96
2016,1,26,14,0,0.0,89.0,7.2,10.0,89.0,86.13,67.51
2016,1,26,14,15,0.0,59.0,6.85,10.0,59.0,57.05,42.97
2016,1,26,14,30,0.0,29.0,6.5,10.0,29.0,28.02,18.32
2016,1,26,14,45,0.0,58.0,6.2,10.0,58.0,56.07,42.33
2016,1,26,15,0,0.0,87.0,5.9,10.0,87.0,84.16,66.34
2016,1,26,15,15,0.0,58.0,5.45,9.5,58.0,56.06,42.6
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,28.0,18.61
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,25.1,16.16
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,22.2,13.7
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,19.3,11.23
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,16.4,8.73
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,13.02,5.77
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,9.64,2.76
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,6.74,0.15
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.85,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.93,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,137.0,17.5,3.6,1.5,31.5,13.6,0.0
2016,1,27,8,0,274.0,35.0,3.8,2.0,63.0,27.72,18.6
2016,1,27,8,15,340.0,49.5,3.8,3.0,104.5,37.33,28.41
2016,1,27,8,30,406.0,64.0,3.8,4.0,146.0,47.19,37.86
2016,1,27,8,45,467.5,71.0,3.85,5.0,190.0,66.46,43.16
2016,1,27,9,0,529.0,78.0,3.9,6.0,234.0,103.53,63.66
2016,1,27,9,15,671.5,73.5,4.0,6.5,306.0,147.21,92.06
2016,1,27,9,30,814.0,69.0,4.1,7.0,378.0,207.23,138.52
2016,1,27,9,45,841.0,71.5,4.25,8.0,423.5,256.7,183.16
2016,1,27,10,0,868.0,74.0,4.4,9.0,469.0,307.39,229.43
2016,1,27,10,15,886.0,76.5,4.3,9.0,509.5,356.08,274.66
2016,1,27,10,30,904.0,79.0,4.2,9.0,550.0,407.17,321.04
2016,1,27,10,45,918.0,80.5,4.1,9.5,583.5,452.35,361.06
2016,1,27,11,0,932.0,82.0,4.0,10.0,617.0,496.42,399.0
2016,1,27,11,15,940.5,83.0,3.95,10.5,642.5,535.99,432.55
2016,1,27,11,30,949.0,84.0,3.9,11.0,668.0,573.58,463.59
2016,1,27,11,45,954.5,85.0,3.9,11.5,685.5,607.35,490.96
2016,1,27,12,0,960.0,86.0,3.9,12.0,703.0,638.58,515.72
2016,1,27,12,15,963.0,86.5,3.9,12.0,712.5,665.13,537.36
2016,1,27,12,30,966.0,87.0,3.9,12.0,722.0,688.73,556.42
2016,1,27,12,45,968.5,86.0,3.9,12.0,722.5,707.44,571.58
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,722.93,584.16
2016,1,27,13,15,969.0,84.5,3.85,12.0,714.5,732.65,592.03
2016,1,27,13,30,967.0,84.0,3.8,12.0,706.0,738.96,596.86
2016,1,27,13,45,965.0,82.0,3.8,12.5,689.5,740.25,597.2
2016,1,27,14,0,963.0,80.0,3.8,13.0,673.0,738.09,595.13
2016,1,27,14,15,955.0,79.0,3.75,13.0,647.5,729.54,589.33
2016,1,27,14,30,947.0,78.0,3.7,13.0,622.0,717.69,581.21
2016,1,27,14,45,935.5,76.5,3.65,13.0,589.0,699.82,568.33
2016,1,27,15,0,924.0,75.0,3.6,13.0,556.0,678.99,552.8
2016,1,27,15,15,907.5,72.5,3.4,12.5,516.0,651.14,532.14
2016,1,27,15,30,891.0,70.0,3.2,12.0,476.0,620.89,509.24
2016,1,27,15,45,870.0,66.5,3.0,12.0,431.0,587.71,482.56
2016,1,27,16,0,849.0,63.0,2.8,12.0,386.0,549.85,451.71
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.5,502.4,413.41
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,454.76,373.65
2016,1,27,16,45,726.0,49.5,1.6,9.0,233.0,398.09,325.17
2016,1,27,17,0,674.0,44.0,1.2,8.0,181.0,343.27,276.39
2016,1,27,17,15,579.5,36.5,1.2,7.5,130.0,272.55,214.02
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,208.23,153.28
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,95.57,13.7
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.5,14.5,3.35,4.0,39.0,11.56,0.0
2016,1,28,8,0,471.0,29.0,3.7,5.0,78.0,23.82,15.06
2016,1,28,8,15,565.5,36.5,3.55,6.0,128.0,28.43,20.07
2016,1,28,8,30,660.0,44.0,3.4,7.0,178.0,32.91,24.44
2016,1,28,8,45,717.0,48.5,3.25,8.0,230.0,58.13,29.64
2016,1,28,9,0,774.0,53.0,3.1,9.0,282.0,105.76,54.8
2016,1,28,9,15,809.5,56.5,3.1,10.0,332.0,154.78,91.04
2016,1,28,9,30,845.0,60.0,3.1,11.0,382.0,209.79,137.24
2016,1,28,9,45,871.0,62.0,3.15,12.0,428.0,260.13,182.02
2016,1,28,10,0,897.0,64.0,3.2,13.0,474.0,311.44,228.03
2016,1,28,10,15,913.5,65.5,3.3,13.5,514.0,359.87,271.98
2016,1,28,10,30,930.0,67.0,3.4,14.0,554.0,407.85,314.72
2016,1,28,10,45,942.5,68.0,3.5,15.0,587.5,452.99,353.59
2016,1,28,11,0,955.0,69.0,3.6,16.0,621.0,496.85,390.24
2016,1,28,11,15,963.0,70.0,3.6,16.5,646.5,536.97,423.51
2016,1,28,11,30,971.0,71.0,3.6,17.0,672.0,575.03,454.25
2016,1,28,11,45,974.0,73.0,3.65,17.5,689.0,609.04,481.23
2016,1,28,12,0,977.0,75.0,3.7,18.0,706.0,640.34,505.52
2016,1,28,12,15,979.5,75.5,3.7,18.0,715.0,666.98,526.71
2016,1,28,12,30,982.0,76.0,3.7,18.0,724.0,690.6,545.32
2016,1,28,12,45,982.5,75.5,3.7,18.5,724.0,708.77,558.63
2016,1,28,13,0,983.0,75.0,3.7,19.0,724.0,723.63,569.31
2016,1,28,13,15,981.0,74.5,3.7,19.0,716.0,733.43,576.61
2016,1,28,13,30,979.0,74.0,3.7,19.0,708.0,739.77,581.52
2016,1,28,13,45,975.0,73.0,3.7,19.5,691.0,740.75,581.58
2016,1,28,14,0,971.0,72.0,3.7,20.0,674.0,738.23,579.27
2016,1,28,14,15,964.0,71.0,3.6,19.5,649.0,730.26,574.95
2016,1,28,14,30,957.0,70.0,3.5,19.0,624.0,718.93,568.3
2016,1,28,14,45,941.0,70.5,3.45,19.0,590.5,700.1,555.34
2016,1,28,15,0,925.0,71.0,3.4,19.0,557.0,678.43,539.62
2016,1,28,15,15,908.5,69.0,2.95,18.5,517.0,651.03,518.83
2016,1,28,15,30,892.0,67.0,2.5,18.0,477.0,621.22,495.8
2016,1,28,15,45,870.0,64.0,2.1,18.0,431.5,584.92,466.64
2016,1,28,16,0,848.0,61.0,1.7,18.0,386.0,549.99,437.82
2016,1,28,16,15,813.5,57.5,1.6,17.0,336.5,503.54,402.53
2016,1,28,16,30,779.0,54.0,1.5,16.0,287.0,456.84,365.7
2016,1,28,16,45,726.5,49.0,1.4,15.0,235.0,400.29,319.59
2016,1,28,17,0,674.0,44.0,1.3,14.0,183.0,345.62,273.0
2016,1,28,17,15,582.0,36.5,1.3,13.5,132.0,275.52,212.43
2016,1,28,17,30,490.0,29.0,1.3,13.0,81.0,211.68,153.73
2016,1,28,17,45,245.0,14.5,1.3,13.0,40.5,97.59,24.41
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,8.5,40.5,11.49,0.0
2016,1,29,8,0,485.0,29.0,3.3,10.0,81.0,23.7,14.68
2016,1,29,8,15,577.5,36.5,3.4,10.5,131.5,28.32,19.59
2016,1,29,8,30,670.0,44.0,3.5,11.0,182.0,32.8,23.93
2016,1,29,8,45,723.0,49.5,3.6,12.0,234.5,60.48,30.35
2016,1,29,9,0,776.0,55.0,3.7,13.0,287.0,109.14,56.47
2016,1,29,9,15,811.0,58.5,3.7,14.0,337.0,158.35,92.61
2016,1,29,9,30,846.0,62.0,3.7,15.0,387.0,210.14,135.71
2016,1,29,9,45,869.5,65.0,3.7,16.0,433.0,264.31,183.19
2016,1,29,10,0,893.0,68.0,3.7,17.0,479.0,315.92,228.86
2016,1,29,10,15,909.5,70.0,4.05,17.5,519.0,364.79,272.75
2016,1,29,10,30,926.0,72.0,4.4,18.0,559.0,413.23,315.66
2016,1,29,10,45,937.0,73.5,4.75,19.0,592.0,458.23,354.47
2016,1,29,11,0,948.0,75.0,5.1,20.0,625.0,501.84,391.15
2016,1,29,11,15,955.5,76.5,5.15,20.0,650.5,542.11,425.33
2016,1,29,11,30,963.0,78.0,5.2,20.0,676.0,580.3,457.16
2016,1,29,11,45,965.0,80.0,5.3,20.5,692.5,613.67,483.89
2016,1,29,12,0,967.0,82.0,5.4,21.0,709.0,644.27,507.95
2016,1,29,12,15,969.0,82.0,5.45,21.0,718.0,670.03,528.81
2016,1,29,12,30,971.0,82.0,5.5,21.0,727.0,692.74,547.12
2016,1,29,12,45,970.0,82.5,5.55,21.0,726.5,710.89,561.79
2016,1,29,13,0,969.0,83.0,5.6,21.0,726.0,725.73,573.84
2016,1,29,13,15,966.5,82.5,5.6,21.0,717.5,735.19,581.18
2016,1,29,13,30,964.0,82.0,5.6,21.0,709.0,741.21,585.95
2016,1,29,13,45,958.0,81.5,5.65,21.0,691.5,741.4,586.75
2016,1,29,14,0,952.0,81.0,5.7,21.0,674.0,738.17,585.17
2016,1,29,14,15,944.0,80.0,5.6,21.0,648.5,729.68,579.27
2016,1,29,14,30,936.0,79.0,5.5,21.0,623.0,717.92,571.06
2016,1,29,14,45,925.5,76.5,5.45,21.0,590.5,699.72,558.32
2016,1,29,15,0,915.0,74.0,5.4,21.0,558.0,678.53,542.72
2016,1,29,15,15,898.0,72.0,5.15,20.5,518.0,650.97,522.35
2016,1,29,15,30,881.0,70.0,4.9,20.0,478.0,621.06,499.83
2016,1,29,15,45,858.0,67.0,4.65,19.5,432.5,587.4,473.87
2016,1,29,16,0,835.0,64.0,4.4,19.0,387.0,549.17,443.84
2016,1,29,16,15,800.0,60.0,4.05,18.0,337.5,502.14,406.81
2016,1,29,16,30,765.0,56.0,3.7,17.0,288.0,454.91,368.51
2016,1,29,16,45,711.5,51.0,3.4,16.0,236.0,398.17,321.25
2016,1,29,17,0,658.0,46.0,3.1,15.0,184.0,343.39,273.77
2016,1,29,17,15,566.0,38.5,3.0,14.0,133.5,273.52,212.97
2016,1,29,17,30,474.0,31.0,2.9,13.0,83.0,209.79,154.49
2016,1,29,17,45,237.0,15.5,2.85,12.5,41.5,99.29,34.22
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.5,4.0,7.5,40.0,12.38,0.0
2016,1,30,8,0,430.0,33.0,4.2,8.0,80.0,25.37,16.33
2016,1,30,8,15,528.0,42.0,4.15,8.5,130.5,30.7,21.92
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,35.8,26.85
2016,1,30,8,45,689.0,56.0,4.1,10.0,234.5,66.62,35.97
2016,1,30,9,0,752.0,61.0,4.1,11.0,288.0,114.01,61.76
2016,1,30,9,15,789.0,65.0,4.15,12.0,338.5,162.81,98.09
2016,1,30,9,30,826.0,69.0,4.2,13.0,389.0,214.49,141.42
2016,1,30,9,45,853.0,72.0,4.3,14.0,435.5,265.4,186.52
2016,1,30,10,0,880.0,75.0,4.4,15.0,482.0,317.54,232.99
2016,1,30,10,15,897.5,77.0,4.5,16.0,522.5,369.39,278.9
2016,1,30,10,30,915.0,79.0,4.6,17.0,563.0,417.88,321.14
2016,1,30,10,45,927.5,81.0,4.7,18.0,597.0,463.7,360.21
2016,1,30,11,0,940.0,83.0,4.8,19.0,631.0,508.27,397.12
2016,1,30,11,15,948.0,84.0,4.85,19.5,656.5,548.2,430.14
2016,1,30,11,30,956.0,85.0,4.9,20.0,682.0,586.1,460.74
2016,1,30,11,45,961.0,86.0,5.0,20.5,699.5,620.09,487.81
2016,1,30,12,0,966.0,87.0,5.1,21.0,717.0,651.49,512.35
2016,1,30,12,15,968.0,87.5,5.1,21.0,726.0,677.84,533.34
2016,1,30,12,30,970.0,88.0,5.1,21.0,735.0,701.16,551.77
2016,1,30,12,45,969.0,88.0,5.15,21.5,734.5,718.9,564.94
2016,1,30,13,0,968.0,88.0,5.2,22.0,734.0,733.33,575.48
2016,1,30,13,15,965.0,87.5,5.2,22.0,725.0,742.53,582.54
2016,1,30,13,30,962.0,87.0,5.2,22.0,716.0,748.29,587.07
2016,1,30,13,45,955.0,86.5,5.2,22.0,698.0,747.87,587.23
2016,1,30,14,0,948.0,86.0,5.2,22.0,680.0,744.02,585.03
2016,1,30,14,15,939.0,85.0,5.1,22.0,654.0,734.92,578.7
2016,1,30,14,30,930.0,84.0,5.0,22.0,628.0,722.57,570.11
2016,1,30,14,45,918.0,81.5,4.9,22.0,594.5,703.47,556.64
2016,1,30,15,0,906.0,79.0,4.8,22.0,561.0,681.44,540.38
2016,1,30,15,15,888.5,77.0,4.55,21.5,521.0,653.72,520.04
2016,1,30,15,30,871.0,75.0,4.3,21.0,481.0,626.71,499.84
2016,1,30,15,45,844.5,72.0,4.05,20.5,435.0,588.18,470.83
2016,1,30,16,0,818.0,69.0,3.8,20.0,389.0,548.25,440.08
2016,1,30,16,15,781.5,65.0,3.6,19.0,339.0,500.79,403.51
2016,1,30,16,30,745.0,61.0,3.4,18.0,289.0,453.23,365.54
2016,1,30,16,45,688.5,55.5,3.2,17.0,236.5,394.97,317.64
2016,1,30,17,0,632.0,50.0,3.0,16.0,184.0,338.87,269.66
2016,1,30,17,15,538.5,41.5,3.1,15.5,134.0,271.14,210.77
2016,1,30,17,30,445.0,33.0,3.2,15.0,84.0,207.4,152.95
2016,1,30,17,45,222.5,16.5,3.3,14.5,42.0,97.55,40.37
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,16.5,3.7,10.5,39.5,12.3,0.0
2016,1,31,8,0,409.0,33.0,3.9,11.0,79.0,25.22,16.04
2016,1,31,8,15,505.5,42.0,3.8,11.5,128.0,30.55,21.52
2016,1,31,8,30,602.0,51.0,3.7,12.0,177.0,35.64,26.38
2016,1,31,8,45,670.0,55.0,3.65,13.0,230.0,66.33,35.06
2016,1,31,9,0,738.0,59.0,3.6,14.0,283.0,112.47,60.03
2016,1,31,9,15,775.0,62.5,3.45,15.0,333.0,160.26,95.4
2016,1,31,9,30,812.0,66.0,3.3,16.0,383.0,210.93,137.44
2016,1,31,9,45,841.0,68.0,3.2,17.0,429.5,260.87,180.99
2016,1,31,10,0,870.0,70.0,3.1,18.0,476.0,315.35,228.35
2016,1,31,10,15,887.5,72.0,3.05,19.0,516.0,363.77,270.53
2016,1,31,10,30,905.0,74.0,3.0,20.0,556.0,411.89,311.37
2016,1,31,10,45,918.0,75.5,2.95,21.0,589.5,457.09,348.75
2016,1,31,11,0,931.0,77.0,2.9,22.0,623.0,501.11,383.93
2016,1,31,11,15,939.0,78.5,2.95,22.5,648.5,541.23,416.08
2016,1,31,11,30,947.0,80.0,3.0,23.0,674.0,579.34,445.87
2016,1,31,11,45,947.0,83.0,3.05,23.5,690.5,612.24,471.04
2016,1,31,12,0,947.0,86.0,3.1,24.0,707.0,642.34,493.56
2016,1,31,12,15,949.5,86.5,3.05,24.0,716.0,668.59,513.52
2016,1,31,12,30,952.0,87.0,3.0,24.0,725.0,691.89,531.01
2016,1,31,12,45,952.5,86.5,3.0,24.5,725.0,709.83,543.61
2016,1,31,13,0,953.0,86.0,3.0,25.0,725.0,724.54,553.69
2016,1,31,13,15,950.5,85.5,2.9,25.0,716.5,733.93,559.93
2016,1,31,13,30,948.0,85.0,2.8,25.0,708.0,739.94,563.92
2016,1,31,13,45,943.0,84.0,2.75,25.5,691.0,740.31,563.24
2016,1,31,14,0,938.0,83.0,2.7,26.0,674.0,737.29,560.36
2016,1,31,14,15,929.5,82.0,2.5,25.5,648.5,728.53,554.98
2016,1,31,14,30,921.0,81.0,2.3,25.0,623.0,716.54,547.41
2016,1,31,14,45,909.0,79.0,2.15,25.0,590.0,698.02,534.53
2016,1,31,15,0,897.0,77.0,2.0,25.0,557.0,676.6,519.27
2016,1,31,15,15,879.5,74.5,1.8,24.5,517.5,648.4,499.39
2016,1,31,15,30,862.0,72.0,1.6,24.0,478.0,620.94,479.59
2016,1,31,15,45,837.0,69.5,1.4,24.0,432.5,583.96,451.63
2016,1,31,16,0,812.0,67.0,1.2,24.0,387.0,545.55,422.13
2016,1,31,16,15,776.5,63.0,1.15,23.0,337.5,498.66,388.14
2016,1,31,16,30,741.0,59.0,1.1,22.0,288.0,451.66,352.7
2016,1,31,16,45,684.5,54.0,1.05,21.5,236.5,393.92,306.97
2016,1,31,17,0,628.0,49.0,1.0,21.0,185.0,338.36,261.18
2016,1,31,17,15,535.5,41.0,1.05,20.5,135.0,271.21,205.24
2016,1,31,17,30,443.0,33.0,1.1,20.0,85.0,208.19,150.36
2016,1,31,17,45,221.5,16.5,1.15,19.5,42.5,98.51,45.34
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,14.52,1.68
