Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,29.98,20.15
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,35.93,26.24
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,41.64,31.66
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,70.2,38.58
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,115.88,64.09
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,162.99,99.18
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,216.0,143.22
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,206.18,151.69
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,173.08,136.47
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,221.14,173.75
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,275.12,215.71
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,309.05,242.19
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,345.07,270.32
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,448.59,353.1
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,577.63,455.93
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,610.28,481.98
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,640.27,505.85
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,666.28,527.14
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,689.45,546.06
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,706.75,559.57
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,720.87,570.55
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,729.74,578.21
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,735.32,583.13
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,734.69,583.54
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,730.79,581.63
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,723.28,576.75
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,710.37,567.89
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,690.15,553.05
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,667.31,536.0
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,638.07,514.26
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,606.73,490.56
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,564.97,457.31
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,524.81,424.77
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,476.69,385.85
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,428.98,346.37
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,368.33,295.7
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,310.77,246.48
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,240.73,186.71
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,177.41,131.2
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,85.18,43.36
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,12.59,1.45
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,25.92,16.94
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,32.7,23.63
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,36.95,27.7
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,70.98,36.34
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,120.72,64.95
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,170.89,103.18
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,223.74,148.29
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,275.87,195.36
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,331.91,246.09
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,381.95,291.42
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,431.62,335.55
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,478.17,376.15
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,523.27,414.47
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,564.52,449.61
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,603.69,482.32
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,638.05,509.8
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,669.69,534.55
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,696.57,555.94
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,720.37,574.64
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,738.84,589.26
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,753.96,600.8
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,763.79,607.84
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,770.12,612.41
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,770.51,612.95
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,767.41,611.07
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,758.08,604.26
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,745.41,595.11
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,726.62,581.74
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,704.82,566.11
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,676.66,544.78
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,649.19,523.96
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,611.16,494.1
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,571.56,462.51
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,523.59,424.91
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,475.38,385.91
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,415.4,336.35
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,357.54,286.77
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,288.21,227.26
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,222.77,168.8
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,129.22,74.46
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,37.82,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,12.07,1.87
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,27.16,18.57
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,31.55,23.26
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,35.85,27.51
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,71.47,36.69
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,121.88,66.86
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,173.01,107.43
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,226.58,154.79
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,282.15,206.13
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,335.19,255.66
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,385.72,302.79
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,435.73,348.45
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,482.34,390.31
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,527.5,429.82
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,569.21,465.39
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,608.76,498.24
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,643.03,526.24
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,674.42,551.32
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,701.64,573.36
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,725.74,592.61
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,743.97,606.32
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,758.75,616.39
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,768.67,623.81
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,775.06,628.71
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,775.97,629.63
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,773.36,628.06
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,764.28,621.77
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,751.82,613.06
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,733.42,600.2
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,712.05,585.12
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,684.07,564.81
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,653.59,541.96
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,619.13,514.38
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,579.95,482.6
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,532.54,443.34
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,484.74,403.13
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,426.69,353.3
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,370.4,303.33
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,299.28,240.76
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,233.83,180.82
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,147.73,91.67
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,56.99,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,12.93,3.0
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,27.0,18.56
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,30.91,22.73
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,34.78,26.5
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,73.8,37.37
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,125.11,68.48
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,176.6,108.86
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,230.54,155.57
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,286.71,206.16
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,340.14,254.56
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,390.95,300.32
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,441.28,344.62
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,488.25,385.17
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,533.8,423.47
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,575.44,458.16
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,614.95,490.35
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,648.85,516.8
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,679.57,540.23
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,707.3,561.51
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,731.99,580.16
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,751.17,593.85
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,767.03,604.07
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,777.89,611.13
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,785.23,615.76
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,786.23,616.46
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,783.65,614.8
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,774.74,608.81
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,762.41,600.56
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,741.31,586.12
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,717.42,569.79
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,692.0,551.61
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,661.09,528.98
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,622.85,500.02
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,582.96,469.25
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,534.81,432.23
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,486.37,393.81
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,427.88,346.43
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,371.14,298.58
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,303.16,240.92
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,238.37,183.35
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,149.31,95.91
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,57.39,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,9.83,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,18.37,7.22
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,28.28,19.65
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,32.96,24.53
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,37.45,28.94
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,76.62,41.12
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,129.08,74.8
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,178.25,113.52
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,230.27,158.51
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,281.27,204.72
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,333.09,251.82
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,382.04,296.13
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,430.8,339.29
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,476.3,378.85
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,522.49,417.79
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,562.96,451.97
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,601.54,483.88
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,635.34,510.43
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,666.57,534.35
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,692.98,555.23
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,716.47,573.65
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,734.6,587.81
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,749.5,599.17
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,678.68,542.42
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,597.23,476.65
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,638.17,511.65
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,678.65,545.41
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,714.12,574.17
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,743.46,597.42
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,720.82,581.17
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,695.61,562.56
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,666.89,541.83
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,635.92,519.03
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,596.9,488.76
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,558.96,458.71
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,510.0,419.98
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,461.18,380.24
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,401.23,329.78
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,343.76,279.95
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,273.26,219.54
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,208.89,162.38
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,127.44,84.5
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,39.91,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,10.81,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,18.23,7.58
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,27.17,18.58
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,31.47,23.05
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,39.1,30.29
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,80.14,42.35
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,130.11,73.83
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,181.2,114.9
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,234.98,162.39
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,286.6,210.11
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,342.66,261.88
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,393.42,308.92
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,443.79,354.68
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,490.56,396.47
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,536.18,436.25
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,578.0,472.76
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,617.72,506.79
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,652.93,535.65
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,685.46,561.75
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,713.1,584.35
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,737.64,604.16
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,756.63,618.98
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,772.22,630.71
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,782.61,638.36
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,789.45,643.42
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,790.79,644.4
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,788.55,642.8
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,780.3,636.76
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,768.63,628.26
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,748.21,613.16
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,724.93,595.96
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,696.51,575.28
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,668.79,554.03
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,631.76,524.34
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,592.93,492.74
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,545.87,454.34
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,498.36,414.96
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,441.12,365.93
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,385.26,316.45
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,314.97,254.71
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,249.89,195.36
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,168.8,115.52
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,76.47,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,11.8,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,21.02,10.31
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,31.79,22.99
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,37.15,28.46
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,42.28,33.4
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,83.05,45.38
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,135.24,79.13
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,185.33,119.41
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,238.23,165.8
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,289.48,212.21
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,342.15,259.87
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,392.3,305.52
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,444.79,352.03
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,491.35,392.21
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,536.75,430.33
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,577.89,464.7
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,616.99,496.66
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,651.04,523.98
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,682.32,548.62
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,709.37,569.28
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,733.43,587.29
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,752.37,601.01
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,768.07,611.51
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,777.59,618.23
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,783.62,622.51
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,784.98,622.53
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,782.84,620.14
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,773.48,613.28
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,760.79,604.12
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,742.1,590.65
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,720.43,575.08
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,692.21,555.15
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,664.76,534.69
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,627.38,505.43
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,588.29,474.4
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,540.74,438.17
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,492.83,400.46
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,435.14,353.74
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,379.12,306.53
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,311.89,248.9
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,247.62,191.68
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,161.97,111.59
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,69.09,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,20.34,10.1
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,27.32,18.75
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,30.76,22.36
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,34.4,25.9
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,81.03,40.04
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,132.41,73.3
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,178.58,115.97
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,217.75,155.53
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,263.18,198.03
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,305.57,237.36
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,345.93,274.15
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,385.03,309.11
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,424.48,342.94
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,464.36,376.4
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,539.43,438.38
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,623.84,507.35
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,658.39,535.25
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,689.93,560.37
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,717.95,583.22
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,742.9,603.4
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,762.8,617.46
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,779.35,629.01
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,789.81,636.88
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,796.68,642.21
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,798.76,644.26
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,797.21,643.76
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,788.31,637.66
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,775.93,629.08
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,759.08,617.4
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,738.96,603.3
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,711.59,584.24
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,681.56,562.67
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,645.45,534.19
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,607.35,503.59
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,561.33,466.67
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,514.68,428.12
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,461.74,382.36
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,406.8,333.87
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,338.51,273.7
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,275.0,215.4
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,189.64,134.13
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,100.34,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,11.8,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,18.35,8.93
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,26.13,17.74
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,29.65,21.35
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,35.42,26.76
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,81.72,39.79
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,132.64,73.03
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,188.25,118.16
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,242.36,165.47
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,294.74,212.9
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,347.63,260.62
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,398.14,306.12
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,448.07,350.09
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,494.23,390.01
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,538.83,427.63
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,580.6,461.93
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,620.24,493.7
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,653.48,519.73
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,683.48,542.71
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,710.42,563.99
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,734.3,582.69
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,753.67,595.69
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,769.75,606.3
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,779.61,613.39
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,785.98,618.08
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,786.72,618.8
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,783.93,617.14
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,775.68,611.37
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,764.07,603.31
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,745.18,590.29
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,723.34,575.2
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,695.21,555.46
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,664.6,533.33
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,631.07,507.22
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,592.53,476.94
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,546.2,441.39
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,499.39,404.33
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,443.73,359.0
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,389.4,313.03
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,320.85,255.11
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,257.27,199.02
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,178.19,126.02
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,98.3,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,12.78,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,18.6,9.4
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,28.97,20.27
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,32.77,24.18
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,40.79,31.69
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,86.46,44.2
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,136.99,77.76
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,187.95,119.04
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,241.36,165.59
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,296.89,215.28
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,349.6,262.4
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,400.24,307.33
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,450.48,350.75
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,496.41,388.99
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,540.91,424.82
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,582.44,457.92
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,621.91,488.51
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,656.26,514.49
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,687.94,537.84
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,715.31,558.8
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,739.64,577.0
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,758.39,589.14
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,773.79,598.93
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,784.02,606.04
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,790.76,610.83
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,791.09,610.34
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,787.92,607.56
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,779.69,602.52
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,768.1,595.25
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,749.73,582.13
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,728.38,567.0
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,700.54,548.21
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,670.21,527.03
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,635.48,500.76
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,595.94,470.57
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,548.89,437.1
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,501.39,401.92
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,442.86,356.0
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,386.13,309.57
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,319.82,253.44
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,256.24,197.51
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,173.09,122.95
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,93.11,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,35.96,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,13.76,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,19.39,10.0
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,29.8,20.56
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,33.56,24.35
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,43.83,33.74
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,90.42,45.27
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,141.81,79.31
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,193.86,121.18
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,248.25,168.04
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,305.02,217.64
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,358.96,264.49
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,409.82,309.13
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,460.14,352.31
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,506.91,390.97
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,552.21,427.31
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,593.73,460.89
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,633.1,492.0
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,666.95,517.15
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,697.68,539.32
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,724.88,559.59
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,748.99,577.05
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,767.3,588.61
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,782.2,597.8
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,791.77,604.29
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,797.82,608.45
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,797.61,608.55
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,793.91,606.37
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,784.48,599.9
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,771.72,591.23
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,752.73,578.48
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,730.81,563.73
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,705.74,547.22
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,675.02,525.87
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,636.36,497.93
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,596.18,468.32
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,548.26,433.43
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,499.97,397.07
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,441.95,351.92
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,388.48,308.45
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,319.55,251.4
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,255.93,196.45
