Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,19.3,4.14
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,35.67,24.59
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,42.3,31.25
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,48.86,37.36
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,73.05,43.55
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,119.3,68.94
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,164.88,100.39
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,221.61,145.34
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,275.32,192.23
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,331.06,241.23
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,385.42,288.85
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,444.57,339.4
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,496.51,383.94
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,547.79,426.99
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,595.96,465.85
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,642.79,502.74
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,684.8,535.86
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,724.57,566.68
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,760.8,592.21
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,794.41,615.02
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,822.48,634.61
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,847.36,651.88
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,866.83,665.49
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,882.84,676.73
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,893.73,684.21
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,900.97,689.23
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,901.92,690.18
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,899.14,688.67
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,890.18,682.7
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,877.65,674.36
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,858.25,661.26
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,835.74,646.06
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,807.4,627.76
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,776.31,607.41
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,738.68,580.98
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,698.98,552.87
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,652.24,520.17
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,608.27,487.24
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,551.05,442.59
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,494.46,397.4
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,427.46,343.64
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,363.71,290.07
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,282.85,220.51
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,214.53,158.13
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,98.66,23.31
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,12.5,2.03
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,25.52,16.71
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,30.6,21.8
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,38.86,29.42
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,68.97,36.22
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,120.35,64.85
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,173.7,105.01
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,230.4,152.55
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,286.41,201.96
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,347.7,255.57
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,402.72,303.13
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,457.63,349.22
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,509.67,392.54
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,560.82,433.82
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,608.68,470.43
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,654.64,504.35
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,696.17,534.29
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,735.38,561.71
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,769.3,584.02
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,800.14,603.42
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,826.63,620.95
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,849.95,636.34
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,868.12,647.08
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,882.83,655.58
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,891.8,661.65
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,897.2,665.52
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,896.95,666.29
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,893.14,664.86
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,883.14,659.44
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,869.7,651.86
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,849.76,639.95
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,826.76,626.0
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,797.48,607.35
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,769.64,589.68
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,730.77,564.06
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,690.11,536.93
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,641.66,503.15
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,592.49,467.46
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,533.63,422.8
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,478.43,379.51
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,410.1,327.02
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,345.65,274.78
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,265.27,207.13
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,193.87,143.95
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,90.93,28.63
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,15.03,4.5
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,30.96,21.37
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,37.49,27.74
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,43.64,33.43
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,86.85,56.9
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,130.96,91.63
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,165.06,108.73
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,230.01,154.35
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,283.3,200.3
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,338.62,247.83
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,391.63,292.89
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,445.19,337.1
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,495.78,378.13
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,545.88,417.59
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,594.57,454.84
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,639.34,488.32
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,679.92,518.32
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,718.42,546.23
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,752.23,569.93
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,783.38,590.6
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,809.29,608.5
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,832.18,624.42
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,849.78,635.9
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,864.07,645.22
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,872.61,651.43
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,877.74,655.51
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,875.63,655.13
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,870.15,652.63
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,863.83,649.15
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,850.71,641.14
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,823.95,624.08
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,794.84,605.42
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,764.46,586.49
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,734.53,567.74
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,694.0,540.1
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,652.22,510.31
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,602.43,474.82
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,552.49,438.31
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,492.48,392.38
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,434.23,346.6
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,365.78,292.35
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,300.57,238.73
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,222.48,173.37
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,153.79,114.01
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,73.68,27.13
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,16.89,6.46
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,33.45,23.37
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,53.22,41.42
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,72.68,58.96
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,93.11,73.04
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,114.75,90.51
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,91.31,70.9
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,63.8,47.94
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,72.04,54.52
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,80.29,61.02
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,88.99,67.83
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,97.59,74.49
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,104.78,80.12
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,111.99,85.76
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,122.55,93.91
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,133.14,102.03
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,123.2,93.75
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,113.18,85.48
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,123.82,93.69
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,134.5,101.87
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,136.03,103.03
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,137.57,104.21
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,137.65,104.06
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,137.73,103.94
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,420.6,330.44
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,706.71,547.52
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,704.02,543.63
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,699.51,539.48
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,534.08,413.25
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,361.71,278.21
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,330.94,255.25
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,299.98,231.75
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,421.11,330.62
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,535.95,422.34
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,543.23,429.66
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,538.21,427.93
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,465.77,372.19
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,389.92,313.08
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,343.33,276.21
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,298.21,239.73
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,248.34,199.11
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,200.48,159.08
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,145.99,112.88
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,95.56,69.52
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,42.38,15.62
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.93,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.89,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.37,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,40.56,28.29
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,77.37,58.56
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,140.94,109.87
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,200.97,157.7
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,194.2,151.87
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,181.21,141.0
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,183.31,142.34
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,185.24,143.56
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,198.74,153.99
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,212.45,164.55
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,299.15,232.59
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,389.91,302.57
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,409.37,316.5
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,429.08,330.68
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,469.48,361.75
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,512.95,394.89
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,451.8,347.88
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,389.97,300.01
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,378.57,291.52
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,366.78,282.66
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,274.39,211.71
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,186.54,143.11
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,167.34,128.19
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,148.11,113.11
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,87.62,65.1
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,28.04,17.15
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,70.63,51.75
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,113.85,86.75
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,60.43,43.74
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,59.93,43.77
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,114.35,88.65
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,97.41,75.15
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,80.41,61.42
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,63.87,47.83
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,47.34,33.99
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,33.31,21.98
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,19.3,9.93
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,9.64,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.97,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,9.16,1.35
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,16.39,8.4
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,26.05,17.08
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,35.72,25.67
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,46.36,33.18
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,57.01,42.0
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,68.15,51.0
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,79.25,59.83
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,182.57,137.16
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,313.03,237.0
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,350.27,268.39
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,378.56,291.64
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,392.91,302.83
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,403.78,310.32
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,468.07,359.36
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,541.67,414.76
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,554.4,422.81
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,561.21,426.28
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,618.06,469.36
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,679.55,515.06
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,748.61,568.01
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,818.9,618.01
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,836.97,629.08
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,850.32,637.19
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,859.07,642.19
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,864.57,645.03
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,862.96,643.44
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,858.09,639.81
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,848.26,633.29
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,835.34,624.83
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,808.7,607.48
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,782.73,590.71
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,753.15,571.42
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,721.51,550.63
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,681.26,523.27
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,639.82,494.4
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,590.65,459.35
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,541.47,423.54
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,483.31,379.53
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,426.71,335.64
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,357.38,281.96
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,295.05,231.77
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,220.72,170.63
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,154.89,114.82
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,76.41,38.45
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.85,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,6.26,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.68,2.0
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,11.09,3.7
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,13.5,5.72
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,28.96,18.6
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,44.44,31.32
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,35.74,24.01
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,27.05,16.74
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,32.86,21.4
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,38.67,26.03
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,29.0,18.07
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,19.33,10.14
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,39.66,26.57
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,60.01,42.82
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,68.26,49.45
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,76.51,56.1
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,85.74,63.4
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,94.93,70.67
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,168.28,128.73
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,242.14,186.15
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,266.07,204.54
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,290.25,223.21
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,209.38,160.7
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,128.13,96.93
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,113.52,85.51
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,98.88,73.97
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,136.36,103.95
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,174.24,134.05
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,152.87,117.28
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,131.5,100.5
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,124.67,95.3
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,117.83,90.07
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,112.99,86.45
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,108.19,82.85
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,83.24,62.98
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,58.95,43.35
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,50.72,36.77
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,42.49,30.07
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,34.27,23.26
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,26.05,16.32
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,18.81,10.07
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,11.57,3.78
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.78,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.33,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.71,1.13
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,11.57,4.69
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,15.43,8.21
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,19.78,11.29
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,24.13,14.95
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,52.17,38.58
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,80.22,61.81
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,74.95,57.19
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,69.63,52.57
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,62.86,46.69
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,56.09,40.88
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,133.02,103.67
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,208.96,164.49
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,219.2,172.34
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,229.56,180.39
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,155.35,120.89
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,79.42,59.35
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,139.7,107.99
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,200.2,155.98
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,144.45,111.37
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,88.18,66.04
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,102.73,77.79
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,117.33,89.53
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,146.26,112.84
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,175.39,136.21
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,129.81,99.77
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,84.27,63.08
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,109.65,83.71
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,135.25,104.46
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,150.06,116.59
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,165.05,128.91
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,125.45,97.37
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,86.13,65.63
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,95.5,73.57
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,105.15,81.75
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,62.35,46.64
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,20.27,11.5
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,17.37,9.1
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,14.47,6.67
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,11.57,4.21
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,8.67,1.72
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,6.26,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.85,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.93,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,20.75,11.55
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,35.63,25.66
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,53.44,41.87
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,71.1,54.78
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,90.49,71.12
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,110.05,87.31
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,72.52,55.59
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,30.9,20.46
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,34.29,23.19
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,37.68,25.86
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,27.05,16.89
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,16.43,7.98
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,16.43,7.95
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,16.43,7.92
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,28.53,17.81
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,40.64,27.6
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,31.45,20.06
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,22.26,12.54
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,33.39,21.55
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,44.54,30.49
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,288.08,224.62
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,534.76,409.24
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,574.36,437.91
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,614.63,467.85
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,383.8,296.6
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,142.66,108.34
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,221.15,170.2
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,300.83,231.02
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,358.36,275.35
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,410.94,315.59
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,392.72,302.31
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,374.16,289.06
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,336.7,261.54
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,299.29,233.74
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,258.24,202.27
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,210.74,165.31
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,312.9,250.4
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,398.52,319.63
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,352.94,283.24
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,308.39,247.71
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,260.34,209.13
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,213.73,170.59
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,158.75,124.31
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,107.84,80.71
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,53.75,30.45
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,8.36,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,14.42,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,27.82,17.72
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,41.63,30.99
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,47.57,36.72
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,61.18,40.89
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,103.37,60.67
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,151.9,94.06
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,200.01,140.8
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,233.39,175.34
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,266.54,204.12
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,299.38,231.54
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,367.04,282.16
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,470.58,362.4
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,463.68,358.84
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,433.82,334.86
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,534.64,414.07
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,665.26,512.94
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,603.56,462.6
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,519.37,394.62
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,527.46,399.67
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,534.2,403.06
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,690.95,524.55
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,856.12,641.42
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,873.05,650.32
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,886.6,658.53
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,894.68,664.01
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,899.32,667.39
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,898.31,667.68
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,893.87,665.86
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,765.89,577.25
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,625.85,472.4
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,612.09,464.93
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,596.59,455.26
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,695.16,534.47
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,772.38,593.23
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,735.32,568.05
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,696.29,542.21
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,648.89,509.92
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,600.76,475.08
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,546.3,433.99
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,494.78,393.85
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,428.0,341.92
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,364.65,290.47
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,289.26,226.97
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,221.32,167.51
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,129.71,81.13
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,36.07,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,14.04,0.0
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,25.47,15.9
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,36.04,26.11
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,38.68,28.77
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,54.58,31.76
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,101.87,53.98
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,158.34,93.72
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,212.01,136.93
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,270.27,186.4
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,326.93,236.37
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,388.61,289.73
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,443.98,336.67
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,499.57,382.41
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,551.57,425.64
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,602.5,467.06
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,650.06,504.08
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,695.8,538.86
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,736.88,570.46
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,775.52,598.32
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,809.83,621.67
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,841.18,642.84
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,866.82,660.8
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,889.16,676.51
