Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,906.64,687.52
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,920.58,696.16
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,928.59,701.66
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,932.96,704.79
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,930.88,702.45
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,925.21,697.8
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,913.94,691.44
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,899.23,682.8
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,878.55,668.72
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,854.85,652.65
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,824.95,631.21
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,792.47,608.0
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,757.01,583.14
2016,3,13,16,0,841.0,89.0,4.1,26.0,541.0,715.54,554.27
2016,3,13,16,15,815.0,85.5,3.6,25.0,487.5,667.67,521.91
2016,3,13,16,30,789.0,82.0,3.1,24.0,434.0,619.0,486.98
2016,3,13,16,45,749.5,77.0,2.7,23.5,377.0,559.85,442.35
2016,3,13,17,0,710.0,72.0,2.3,23.0,320.0,504.14,399.04
2016,3,13,17,15,653.0,65.5,2.15,22.0,262.0,436.67,346.72
2016,3,13,17,30,596.0,59.0,2.0,21.0,204.0,372.68,294.94
2016,3,13,17,45,502.5,49.5,1.9,20.0,149.5,293.22,229.08
2016,3,13,18,0,409.0,40.0,1.8,19.0,95.0,221.89,167.67
2016,3,13,18,15,244.5,25.5,1.75,18.5,54.0,129.4,82.49
2016,3,13,18,30,80.0,11.0,1.7,18.0,13.0,33.81,0.0
2016,3,13,18,45,40.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,8.85,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,13.88,0.0
2016,3,14,7,15,367.5,30.5,3.5,15.0,77.5,22.84,13.72
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,31.15,21.66
2016,3,14,7,45,596.0,50.5,3.75,17.0,183.5,34.59,24.94
2016,3,14,8,0,676.0,58.0,3.9,18.0,241.0,58.57,32.49
2016,3,14,8,15,726.0,64.0,3.75,18.5,300.5,107.48,56.44
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,161.85,95.0
2016,3,14,8,45,808.0,74.0,3.45,20.0,417.0,216.16,139.46
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,273.33,188.35
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,330.07,237.45
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,391.89,289.55
2016,3,14,9,45,903.0,88.0,3.45,24.0,629.5,447.34,335.5
2016,3,14,10,0,919.0,91.0,3.5,25.0,678.0,502.73,379.86
2016,3,14,10,15,931.5,93.0,3.75,25.5,719.5,555.15,421.74
2016,3,14,10,30,944.0,95.0,4.0,26.0,761.0,606.64,461.79
2016,3,14,10,45,952.0,97.0,4.3,27.0,795.0,654.3,497.18
2016,3,14,11,0,960.0,99.0,4.6,28.0,829.0,700.18,530.42
2016,3,14,11,15,966.0,100.5,4.6,28.0,855.5,742.25,561.36
2016,3,14,11,30,972.0,102.0,4.6,28.0,882.0,781.96,588.54
2016,3,14,11,45,975.5,103.0,4.6,28.5,899.0,816.81,610.75
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,848.79,630.82
2016,3,14,12,15,980.5,104.0,4.6,29.0,924.0,875.21,648.31
2016,3,14,12,30,982.0,104.0,4.6,29.0,932.0,898.37,663.65
2016,3,14,12,45,981.0,104.5,4.65,29.5,930.5,916.6,674.72
2016,3,14,13,0,980.0,105.0,4.7,30.0,929.0,931.32,683.52
2016,3,14,13,15,977.0,104.5,4.7,30.0,918.0,939.76,689.31
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,944.54,692.83
2016,3,14,13,45,967.5,103.5,4.7,30.0,886.5,942.66,692.09
2016,3,14,14,0,961.0,103.0,4.7,30.0,866.0,937.15,689.11
2016,3,14,14,15,953.5,102.0,4.55,29.5,837.5,926.69,683.51
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,912.77,675.86
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,890.13,661.31
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,864.58,644.9
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,834.16,625.78
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,805.48,607.81
2016,3,14,15,45,862.5,95.0,3.5,28.0,596.5,764.32,580.07
2016,3,14,16,0,841.0,92.0,3.3,28.0,547.0,721.42,550.99
2016,3,14,16,15,814.5,88.5,3.05,27.0,493.0,673.08,519.58
2016,3,14,16,30,788.0,85.0,2.8,26.0,439.0,623.95,485.64
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.5,564.74,442.17
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,509.0,399.93
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,441.55,348.35
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,377.52,297.14
2016,3,14,17,45,506.5,51.0,2.25,22.0,153.0,297.96,231.68
2016,3,14,18,0,415.0,41.0,2.2,21.0,98.0,226.35,170.42
2016,3,14,18,15,255.5,26.0,2.25,20.5,56.0,134.98,87.4
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,38.62,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,72.5,10.5,3.75,15.5,14.5,10.32,0.0
2016,3,15,7,0,145.0,21.0,3.9,16.0,29.0,16.37,1.58
2016,3,15,7,15,279.5,36.5,3.9,16.5,75.0,28.26,18.32
2016,3,15,7,30,414.0,52.0,3.9,17.0,121.0,39.16,28.57
2016,3,15,7,45,511.0,60.5,3.95,18.0,178.5,42.91,32.14
2016,3,15,8,0,608.0,69.0,4.0,19.0,236.0,65.47,37.66
2016,3,15,8,15,660.0,75.5,3.9,20.0,294.0,111.59,61.41
2016,3,15,8,30,712.0,82.0,3.8,21.0,352.0,163.4,98.25
2016,3,15,8,45,753.5,85.0,3.75,22.0,409.0,218.89,143.04
2016,3,15,9,0,795.0,88.0,3.7,23.0,466.0,274.69,189.97
2016,3,15,9,15,819.5,92.0,3.7,23.5,519.0,329.86,237.63
2016,3,15,9,30,844.0,96.0,3.7,24.0,572.0,386.58,285.81
2016,3,15,9,45,864.0,98.0,3.7,25.0,620.0,440.88,330.47
2016,3,15,10,0,884.0,100.0,3.7,26.0,668.0,498.8,376.26
2016,3,15,10,15,897.0,102.5,3.75,26.5,709.0,550.36,416.8
2016,3,15,10,30,910.0,105.0,3.8,27.0,750.0,601.12,455.54
2016,3,15,10,45,919.5,106.0,3.9,28.0,784.0,647.38,489.15
2016,3,15,11,0,929.0,107.0,4.0,29.0,818.0,692.03,520.6
2016,3,15,11,15,935.0,108.5,4.05,29.0,843.5,732.98,550.56
2016,3,15,11,30,941.0,110.0,4.1,29.0,869.0,771.66,577.15
2016,3,15,11,45,936.0,115.5,4.2,29.0,883.5,803.59,598.82
2016,3,15,12,0,931.0,121.0,4.3,29.0,898.0,832.32,618.31
2016,3,15,12,15,932.5,121.5,4.35,29.0,905.5,858.13,635.65
2016,3,15,12,30,934.0,122.0,4.4,29.0,913.0,880.86,650.95
2016,3,15,12,45,934.0,121.5,4.5,29.5,911.5,898.19,661.59
2016,3,15,13,0,934.0,121.0,4.6,30.0,910.0,912.18,670.09
2016,3,15,13,15,931.0,120.5,4.55,29.5,899.0,920.22,676.76
2016,3,15,13,30,928.0,120.0,4.5,29.0,888.0,924.77,681.28
2016,3,15,13,45,821.0,171.0,4.5,29.0,839.5,892.46,660.0
2016,3,15,14,0,714.0,222.0,4.5,29.0,791.0,856.76,636.55
2016,3,15,14,15,810.0,167.0,4.4,29.0,792.5,878.67,652.11
2016,3,15,14,30,906.0,112.0,4.3,29.0,794.0,893.57,662.6
2016,3,15,14,45,720.0,176.5,4.2,29.0,703.0,803.94,601.84
2016,3,15,15,0,534.0,241.0,4.1,29.0,612.0,706.86,531.59
2016,3,15,15,15,585.5,207.0,3.85,28.5,591.5,703.82,532.8
2016,3,15,15,30,637.0,173.0,3.6,28.0,571.0,699.44,532.35
2016,3,15,15,45,523.0,190.5,3.35,28.0,500.5,614.0,469.39
2016,3,15,16,0,409.0,208.0,3.1,28.0,430.0,536.63,411.61
2016,3,15,16,15,568.5,146.5,2.8,27.0,422.0,567.98,440.01
2016,3,15,16,30,728.0,85.0,2.5,26.0,414.0,586.64,457.63
2016,3,15,16,45,670.0,87.5,2.25,25.5,360.0,529.12,414.17
2016,3,15,17,0,612.0,90.0,2.0,25.0,306.0,471.89,370.36
2016,3,15,17,15,559.5,80.0,2.0,24.0,251.0,406.59,320.72
2016,3,15,17,30,507.0,70.0,2.0,23.0,196.0,344.49,271.37
2016,3,15,17,45,424.5,57.5,2.0,22.0,144.0,270.07,210.32
2016,3,15,18,0,342.0,45.0,2.0,21.0,92.0,202.81,153.08
2016,3,15,18,15,171.0,29.5,2.15,20.5,53.0,110.05,72.2
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,13.5,10.0,9.83,0.0
2016,3,16,7,0,0.0,20.0,2.0,14.0,20.0,19.16,5.05
2016,3,16,7,15,35.0,42.0,2.15,14.5,48.0,37.94,26.92
2016,3,16,7,30,70.0,64.0,2.3,15.0,76.0,53.98,41.88
2016,3,16,7,45,92.5,87.0,2.45,15.5,109.0,71.79,58.0
2016,3,16,8,0,115.0,110.0,2.6,16.0,142.0,94.86,72.01
2016,3,16,8,15,267.5,119.0,2.9,16.5,215.5,121.13,85.4
2016,3,16,8,30,420.0,128.0,3.2,17.0,289.0,163.73,112.61
2016,3,16,8,45,594.5,111.5,3.55,18.0,377.0,209.91,144.4
2016,3,16,9,0,769.0,95.0,3.9,19.0,465.0,277.92,196.86
2016,3,16,9,15,625.5,148.0,4.1,19.5,470.0,319.93,238.38
2016,3,16,9,30,482.0,201.0,4.3,20.0,475.0,349.18,266.95
2016,3,16,9,45,670.5,154.5,4.55,21.0,569.5,412.54,316.73
2016,3,16,10,0,859.0,108.0,4.8,22.0,664.0,495.27,381.98
2016,3,16,10,15,871.5,110.0,4.7,22.0,704.0,545.31,422.72
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,596.98,463.56
2016,3,16,10,45,893.5,114.0,4.5,22.5,777.0,643.1,498.27
2016,3,16,11,0,903.0,116.0,4.4,23.0,810.0,687.69,530.82
2016,3,16,11,15,908.5,117.5,4.2,23.5,834.5,727.38,558.79
2016,3,16,11,30,914.0,119.0,4.0,24.0,859.0,764.84,583.33
2016,3,16,11,45,914.0,121.5,3.8,24.5,874.0,796.76,603.05
2016,3,16,12,0,914.0,124.0,3.6,25.0,889.0,825.82,620.49
2016,3,16,12,15,915.0,124.5,3.4,25.0,896.5,850.79,636.1
2016,3,16,12,30,916.0,125.0,3.2,25.0,904.0,872.71,649.51
2016,3,16,12,45,910.5,127.5,3.05,25.0,901.0,888.04,658.7
2016,3,16,13,0,905.0,130.0,2.9,25.0,898.0,900.0,665.67
2016,3,16,13,15,902.0,129.5,2.75,25.0,887.0,907.75,669.87
2016,3,16,13,30,899.0,129.0,2.6,25.0,876.0,912.12,671.91
2016,3,16,13,45,888.5,130.0,2.5,25.5,855.0,908.14,667.62
2016,3,16,14,0,878.0,131.0,2.4,26.0,834.0,900.84,661.35
2016,3,16,14,15,869.5,130.0,2.3,26.0,806.5,894.26,657.01
2016,3,16,14,30,861.0,129.0,2.2,26.0,779.0,880.44,648.01
2016,3,16,14,45,822.0,140.0,2.15,26.0,738.0,850.62,628.96
2016,3,16,15,0,783.0,151.0,2.1,26.0,697.0,821.71,610.65
2016,3,16,15,15,643.0,185.5,2.0,25.5,616.5,732.35,550.63
2016,3,16,15,30,503.0,220.0,1.9,25.0,536.0,643.64,487.85
2016,3,16,15,45,590.5,181.5,1.85,25.0,524.5,656.92,500.71
2016,3,16,16,0,678.0,143.0,1.8,25.0,513.0,666.52,509.8
2016,3,16,16,15,646.5,136.0,1.65,24.5,461.0,616.0,474.25
2016,3,16,16,30,615.0,129.0,1.5,24.0,409.0,565.44,438.36
2016,3,16,16,45,553.0,125.0,1.35,24.0,352.5,496.85,387.27
2016,3,16,17,0,491.0,121.0,1.2,24.0,296.0,435.16,340.17
2016,3,16,17,15,431.5,107.5,1.1,23.0,241.5,367.93,289.19
2016,3,16,17,30,372.0,94.0,1.0,22.0,187.0,305.03,239.64
2016,3,16,17,45,276.0,76.5,0.95,21.5,135.5,226.06,175.59
2016,3,16,18,0,180.0,59.0,0.9,21.0,84.0,150.69,113.36
2016,3,16,18,15,99.0,34.5,0.95,20.5,47.0,85.99,56.6
2016,3,16,18,30,18.0,10.0,1.0,20.0,10.0,15.12,0.0
2016,3,16,18,45,9.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,15.5,12.29,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,31.0,20.92,7.52
2016,3,17,7,15,208.5,44.0,1.4,18.5,75.0,33.73,23.03
2016,3,17,7,30,317.0,63.0,1.4,19.0,119.0,47.21,35.42
2016,3,17,7,45,158.5,47.5,1.45,19.5,75.5,33.35,23.65
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,30.89,20.29
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,38.62,26.74
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,46.37,33.1
2016,3,17,8,45,0.0,87.0,1.35,20.5,87.0,83.84,63.7
2016,3,17,9,0,0.0,126.0,1.3,21.0,126.0,119.95,92.46
2016,3,17,9,15,0.0,132.5,1.3,21.5,132.5,126.48,97.07
2016,3,17,9,30,0.0,139.0,1.3,22.0,139.0,132.93,101.65
2016,3,17,9,45,5.5,177.5,1.3,22.5,181.5,171.22,131.12
2016,3,17,10,0,11.0,216.0,1.3,23.0,224.0,210.1,160.43
2016,3,17,10,15,28.5,263.0,1.3,23.0,284.0,260.05,198.08
2016,3,17,10,30,46.0,310.0,1.3,23.0,344.0,315.05,238.9
2016,3,17,10,45,67.5,340.5,1.35,23.5,392.0,359.57,271.08
2016,3,17,11,0,89.0,371.0,1.4,24.0,440.0,406.08,304.32
2016,3,17,11,15,51.0,313.0,1.4,24.0,353.0,332.28,249.61
2016,3,17,11,30,13.0,255.0,1.4,24.0,266.0,254.55,191.35
2016,3,17,11,45,10.0,221.5,1.45,24.0,230.0,221.17,166.46
2016,3,17,12,0,7.0,188.0,1.5,24.0,194.0,187.22,140.72
2016,3,17,12,15,11.5,235.0,1.55,24.0,245.0,236.59,178.28
2016,3,17,12,30,16.0,282.0,1.6,24.0,296.0,286.45,215.46
2016,3,17,12,45,15.0,273.0,1.65,24.5,286.0,277.68,208.38
2016,3,17,13,0,14.0,264.0,1.7,25.0,276.0,268.74,201.45
2016,3,17,13,15,8.5,213.0,1.7,25.0,220.5,214.58,160.88
2016,3,17,13,30,3.0,162.0,1.7,25.0,165.0,160.1,119.55
2016,3,17,13,45,1.5,151.0,1.7,25.0,152.5,148.13,110.52
2016,3,17,14,0,0.0,140.0,1.7,25.0,140.0,136.11,101.33
2016,3,17,14,15,55.0,255.0,1.65,25.0,297.0,303.23,230.2
2016,3,17,14,30,110.0,370.0,1.6,25.0,454.0,471.41,353.19
2016,3,17,14,45,162.0,353.5,1.55,25.0,470.5,506.46,379.08
2016,3,17,15,0,214.0,337.0,1.5,25.0,487.0,532.21,399.15
2016,3,17,15,15,250.5,310.0,1.5,24.5,475.5,539.17,406.61
2016,3,17,15,30,287.0,283.0,1.5,24.0,464.0,535.57,406.85
2016,3,17,15,45,281.5,260.5,1.5,24.0,427.0,501.8,383.63
2016,3,17,16,0,276.0,238.0,1.5,24.0,390.0,467.12,359.61
2016,3,17,16,15,359.5,198.0,1.5,24.0,375.5,474.06,367.84
2016,3,17,16,30,443.0,158.0,1.5,24.0,361.0,482.1,375.98
2016,3,17,16,45,500.0,129.5,1.5,24.0,331.0,470.27,368.37
2016,3,17,17,0,557.0,101.0,1.5,24.0,301.0,455.06,357.42
2016,3,17,17,15,499.0,91.0,1.35,23.0,247.0,386.25,304.61
2016,3,17,17,30,441.0,81.0,1.2,22.0,193.0,324.76,255.78
2016,3,17,17,45,356.0,66.5,1.1,21.5,142.0,250.43,194.89
2016,3,17,18,0,271.0,52.0,1.0,21.0,91.0,184.01,138.94
2016,3,17,18,15,135.5,33.0,1.05,20.5,52.5,96.05,64.22
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,13.27,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,22.52,9.78
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,36.46,25.42
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,51.07,38.81
2016,3,18,7,45,379.5,81.5,1.25,19.5,175.0,59.32,46.31
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,89.9,57.39
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,72.59,45.39
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,34.76,23.41
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,55.57,40.48
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,76.4,57.25
2016,3,18,9,15,10.5,147.5,1.7,21.0,153.5,143.57,110.86
2016,3,18,9,30,21.0,216.0,1.7,21.0,228.0,210.6,163.06
2016,3,18,9,45,10.5,174.5,1.75,21.5,180.5,170.65,131.13
2016,3,18,10,0,0.0,133.0,1.8,22.0,133.0,127.94,97.12
2016,3,18,10,15,0.0,127.5,1.75,22.5,127.5,122.91,92.78
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,117.78,88.37
2016,3,18,10,45,1.0,141.0,1.65,23.5,142.5,136.59,102.73
2016,3,18,11,0,2.0,160.0,1.6,24.0,163.0,155.53,116.99
2016,3,18,11,15,3.0,163.5,1.5,24.0,167.0,159.79,120.07
2016,3,18,11,30,4.0,167.0,1.4,24.0,171.0,164.13,123.26
2016,3,18,11,45,8.5,211.5,1.3,24.5,219.0,210.52,158.22
2016,3,18,12,0,13.0,256.0,1.2,25.0,267.0,257.35,192.65
2016,3,18,12,15,430.0,205.5,1.05,25.0,574.0,548.89,414.1
2016,3,18,12,30,847.0,155.0,0.9,25.0,881.0,854.13,618.61
2016,3,18,12,45,425.5,159.0,0.8,25.5,524.0,521.64,388.61
2016,3,18,13,0,4.0,163.0,0.7,26.0,167.0,161.66,118.48
2016,3,18,13,15,421.5,158.0,0.8,26.0,511.5,532.13,402.19
2016,3,18,13,30,839.0,153.0,0.9,26.0,856.0,894.19,642.6
2016,3,18,13,45,596.5,263.0,1.0,26.0,758.0,800.73,577.46
2016,3,18,14,0,354.0,373.0,1.1,26.0,660.0,697.09,505.11
2016,3,18,14,15,333.5,365.0,1.2,26.0,628.0,672.56,490.95
2016,3,18,14,30,313.0,357.0,1.3,26.0,596.0,646.88,474.94
2016,3,18,14,45,367.5,324.0,1.4,26.0,592.0,657.34,485.62
2016,3,18,15,0,422.0,291.0,1.5,26.0,588.0,671.36,498.28
2016,3,18,15,15,572.0,219.0,1.5,26.0,596.0,711.24,530.62
2016,3,18,15,30,722.0,147.0,1.5,26.0,604.0,744.52,557.06
2016,3,18,15,45,398.5,194.5,1.55,26.0,443.5,527.86,401.62
2016,3,18,16,0,75.0,242.0,1.6,26.0,283.0,308.57,235.3
2016,3,18,16,15,37.5,145.0,1.6,25.5,165.5,174.58,134.15
2016,3,18,16,30,0.0,48.0,1.6,25.0,48.0,46.37,32.09
2016,3,18,16,45,0.0,41.5,1.65,24.5,41.5,40.08,27.25
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,33.79,22.24
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,27.5,17.19
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,21.22,12.03
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,15.43,7.14
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,9.64,2.22
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,5.3,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.98,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,14.25,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,22.63,11.49
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,36.73,27.04
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,50.08,39.87
2016,3,19,7,45,440.0,79.0,6.95,7.5,189.0,57.19,46.67
2016,3,19,8,0,525.0,91.0,7.0,8.0,245.0,92.5,59.73
2016,3,19,8,15,336.0,129.0,7.0,8.5,235.0,140.27,101.19
2016,3,19,8,30,147.0,167.0,7.0,9.0,225.0,166.69,131.15
2016,3,19,8,45,431.0,143.0,7.05,9.5,348.0,210.5,157.42
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,291.48,219.23
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,344.59,267.46
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,399.58,316.68
2016,3,19,9,45,792.0,131.0,7.0,11.5,623.5,452.42,363.29
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,508.99,411.74
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,559.14,453.87
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,608.84,494.53
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,655.5,531.88
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,701.27,567.66
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,741.57,599.48
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,779.85,628.48
2016,3,19,11,45,900.5,139.0,6.65,14.5,891.0,814.0,652.2
2016,3,19,12,0,910.0,137.0,6.6,15.0,909.0,845.79,673.98
2016,3,19,12,15,912.0,137.0,6.5,15.0,917.0,870.92,691.81
2016,3,19,12,30,914.0,137.0,6.4,15.0,925.0,893.06,707.43
2016,3,19,12,45,918.5,134.5,6.35,15.5,924.5,911.77,719.43
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,927.3,729.15
2016,3,19,13,15,920.5,131.0,6.2,16.0,913.5,934.96,734.39
2016,3,19,13,30,918.0,130.0,6.1,16.0,903.0,939.18,737.29
2016,3,19,13,45,917.0,127.0,6.1,16.0,884.5,939.23,737.88
2016,3,19,14,0,916.0,124.0,6.1,16.0,866.0,935.79,736.12
2016,3,19,14,15,908.5,122.5,6.05,16.0,838.0,924.76,728.75
2016,3,19,14,30,901.0,121.0,6.0,16.0,810.0,910.43,719.15
2016,3,19,14,45,895.0,116.5,5.95,16.0,775.0,891.0,705.95
2016,3,19,15,0,889.0,112.0,5.9,16.0,740.0,868.4,690.53
2016,3,19,15,15,875.0,109.5,5.8,15.5,697.0,842.94,674.12
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,810.43,652.42
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,771.47,624.73
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,730.54,595.38
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,681.78,560.38
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,632.26,523.25
2016,3,19,16,45,740.0,84.5,5.15,14.0,392.0,576.87,478.91
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,519.96,432.34
2016,3,19,17,15,649.0,72.0,4.6,13.0,276.5,452.11,376.53
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,387.58,321.55
2016,3,19,17,45,506.0,55.0,3.8,11.5,162.5,308.49,252.38
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,236.96,188.04
2016,3,19,18,15,270.0,30.0,3.25,10.5,63.0,147.55,106.66
2016,3,19,18,30,122.0,15.0,3.1,10.0,19.0,61.21,0.0
2016,3,19,18,45,61.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,12.78,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,20.15,10.4
2016,3,20,7,15,390.5,39.0,3.55,6.0,98.0,29.14,20.5
2016,3,20,7,30,512.0,52.0,3.6,7.0,149.0,37.51,28.55
2016,3,20,7,45,582.0,61.0,3.65,8.0,206.5,41.81,32.63
2016,3,20,8,0,652.0,70.0,3.7,9.0,264.0,82.67,46.12
2016,3,20,8,15,699.0,76.0,3.75,9.5,323.0,131.5,77.19
2016,3,20,8,30,746.0,82.0,3.8,10.0,382.0,188.89,122.96
2016,3,20,8,45,777.5,87.5,3.9,10.5,438.5,243.51,170.83
2016,3,20,9,0,809.0,93.0,4.0,11.0,495.0,300.99,222.43
2016,3,20,9,15,832.5,96.5,3.95,11.5,548.5,356.59,272.53
2016,3,20,9,30,856.0,100.0,3.9,12.0,602.0,413.59,322.82
2016,3,20,9,45,873.5,103.5,3.9,12.5,650.0,469.09,370.72
2016,3,20,10,0,891.0,107.0,3.9,13.0,698.0,524.79,417.33
2016,3,20,10,15,903.5,109.0,3.95,13.0,739.5,579.11,462.38
2016,3,20,10,30,916.0,111.0,4.0,13.0,781.0,629.52,503.39
2016,3,20,10,45,926.0,113.0,4.05,13.5,815.0,677.25,540.43
2016,3,20,11,0,936.0,115.0,4.1,14.0,849.0,723.4,575.34
2016,3,20,11,15,942.0,116.0,4.15,14.0,874.5,764.05,606.04
2016,3,20,11,30,948.0,117.0,4.2,14.0,900.0,802.38,633.39
2016,3,20,11,45,953.5,117.0,4.3,14.5,917.0,836.9,657.07
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,868.7,678.72
2016,3,20,12,15,961.0,117.0,4.45,15.0,942.0,894.79,697.23
2016,3,20,12,30,963.0,117.0,4.5,15.0,950.0,917.71,713.58
2016,3,20,12,45,964.0,116.0,4.6,15.5,948.5,935.52,725.41
2016,3,20,13,0,965.0,115.0,4.7,16.0,947.0,949.91,734.94
2016,3,20,13,15,963.0,114.5,4.7,16.0,936.5,958.69,741.29
2016,3,20,13,30,961.0,114.0,4.7,16.0,926.0,963.88,745.31
2016,3,20,13,45,958.5,112.0,4.7,16.0,906.5,963.49,745.58
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,959.48,743.51
2016,3,20,14,15,949.0,108.5,4.7,16.0,858.5,948.47,736.66
2016,3,20,14,30,942.0,107.0,4.7,16.0,830.0,933.99,727.54
2016,3,20,14,45,935.0,104.0,4.7,16.0,794.5,914.56,715.02
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,891.87,700.26
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,862.25,681.17
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,829.98,660.11
2016,3,20,15,45,887.5,92.5,4.45,15.0,623.0,791.33,633.32
2016,3,20,16,0,873.0,88.0,4.4,15.0,574.0,754.86,608.0
2016,3,20,16,15,848.5,84.5,4.2,14.5,519.5,706.13,573.46
2016,3,20,16,30,824.0,81.0,4.0,14.0,465.0,656.43,537.77
2016,3,20,16,45,793.5,75.5,3.8,14.0,407.0,600.03,493.6
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,543.83,448.42
2016,3,20,17,15,711.5,64.0,3.1,13.0,290.0,476.09,393.42
2016,3,20,17,30,660.0,58.0,2.6,12.0,231.0,413.99,340.86
2016,3,20,17,45,579.5,49.5,2.1,11.0,173.5,336.75,274.07
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,266.37,210.85
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,172.33,125.73
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,83.7,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,13.27,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,20.87,11.55
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.5,27.51,19.21
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,33.73,25.27
2016,3,21,7,45,654.0,55.0,2.7,7.0,221.5,40.22,31.33
2016,3,21,8,0,723.0,62.0,2.9,8.0,281.0,86.37,46.06
2016,3,21,8,15,766.5,67.5,3.05,8.5,341.0,138.36,80.05
2016,3,21,8,30,810.0,73.0,3.2,9.0,401.0,195.01,125.9
2016,3,21,8,45,839.5,76.5,3.4,10.0,459.0,251.14,175.45
2016,3,21,9,0,869.0,80.0,3.6,11.0,517.0,309.79,228.2
2016,3,21,9,15,890.0,83.5,3.55,11.5,570.5,371.74,283.71
2016,3,21,9,30,911.0,87.0,3.5,12.0,624.0,430.62,335.56
2016,3,21,9,45,926.0,89.5,3.45,13.0,672.0,486.66,383.06
2016,3,21,10,0,941.0,92.0,3.4,14.0,720.0,542.46,428.6
2016,3,21,10,15,952.0,94.0,3.4,14.5,761.5,595.18,471.12
2016,3,21,10,30,963.0,96.0,3.4,15.0,803.0,646.77,511.42
2016,3,21,10,45,970.5,97.5,3.4,15.5,836.5,694.36,547.55
2016,3,21,11,0,978.0,99.0,3.4,16.0,870.0,740.03,581.27
2016,3,21,11,15,983.0,100.0,3.35,16.0,895.5,781.37,610.49
2016,3,21,11,30,988.0,101.0,3.3,16.0,921.0,820.2,637.07
2016,3,21,11,45,991.0,102.0,3.3,16.5,937.5,854.82,659.53
2016,3,21,12,0,994.0,103.0,3.3,17.0,954.0,886.48,679.75
2016,3,21,12,15,995.0,103.5,3.3,17.0,961.0,912.91,697.56
2016,3,21,12,30,996.0,104.0,3.3,17.0,968.0,936.02,713.13
2016,3,21,12,45,995.0,104.0,3.3,17.5,966.0,953.49,723.54
2016,3,21,13,0,994.0,104.0,3.3,18.0,964.0,967.39,731.62
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.5,975.83,737.88
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,980.57,741.82
2016,3,21,13,45,984.0,102.0,3.45,18.5,920.5,978.88,740.17
2016,3,21,14,0,979.0,101.0,3.5,19.0,900.0,973.48,736.2
2016,3,21,14,15,972.5,100.0,3.55,19.0,871.5,963.13,730.43
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,949.24,722.38
2016,3,21,14,45,946.0,102.0,3.65,19.0,803.5,924.64,707.04
2016,3,21,15,0,926.0,105.0,3.7,19.0,764.0,897.22,689.81
2016,3,21,15,15,912.5,102.5,3.7,18.5,720.0,866.63,671.3
2016,3,21,15,30,899.0,100.0,3.7,18.0,676.0,833.39,650.78
2016,3,21,15,45,882.0,96.5,3.75,18.0,626.5,798.41,627.84
2016,3,21,16,0,865.0,93.0,3.8,18.0,577.0,756.91,599.89
2016,3,21,16,15,839.5,89.5,3.65,17.5,522.0,707.61,566.12
2016,3,21,16,30,814.0,86.0,3.5,17.0,467.0,657.45,530.72
2016,3,21,16,45,780.0,80.5,3.4,17.0,408.5,599.08,486.06
2016,3,21,17,0,746.0,75.0,3.3,17.0,350.0,541.2,440.54
2016,3,21,17,15,693.5,68.5,3.0,16.0,290.5,475.64,388.43
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,410.66,334.77
2016,3,21,17,45,557.0,53.0,2.45,14.0,174.0,331.89,267.99
2016,3,21,18,0,473.0,44.0,2.2,13.0,117.0,260.27,204.86
2016,3,21,18,15,322.5,30.0,2.35,12.5,70.5,167.45,122.03
2016,3,21,18,30,172.0,16.0,2.5,12.0,24.0,80.15,0.0
2016,3,21,18,45,86.0,8.0,2.65,11.5,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,16.0,4.9,7.5,26.5,15.73,0.0
2016,3,22,7,0,248.0,32.0,5.2,8.0,53.0,24.8,14.89
2016,3,22,7,15,365.0,46.0,5.5,9.0,104.0,35.18,25.7
2016,3,22,7,30,482.0,60.0,5.8,10.0,155.0,44.19,34.25
2016,3,22,7,45,563.5,67.5,6.15,11.0,214.0,47.73,37.56
2016,3,22,8,0,645.0,75.0,6.5,12.0,273.0,92.57,52.13
2016,3,22,8,15,690.5,81.5,6.7,13.0,331.5,141.63,84.72
2016,3,22,8,30,736.0,88.0,6.9,14.0,390.0,195.61,128.0
2016,3,22,8,45,769.5,92.0,7.15,15.0,446.5,252.76,177.65
2016,3,22,9,0,803.0,96.0,7.4,16.0,503.0,309.24,227.83
2016,3,22,9,15,825.5,100.0,7.4,16.5,555.5,364.79,277.76
2016,3,22,9,30,848.0,104.0,7.4,17.0,608.0,421.63,327.9
2016,3,22,9,45,864.5,107.0,7.4,18.0,655.0,475.92,374.22
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,530.32,419.18
2016,3,22,10,15,892.5,112.0,7.4,19.5,742.0,583.6,462.69
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,632.95,502.09
2016,3,22,10,45,913.0,115.5,7.4,20.5,815.0,679.08,538.05
2016,3,22,11,0,922.0,117.0,7.4,21.0,848.0,723.57,571.92
2016,3,22,11,15,927.5,118.5,7.35,21.0,872.5,763.76,602.13
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,801.64,629.34
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,833.78,651.09
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,862.99,670.6
2016,3,22,12,15,934.0,125.5,7.25,22.0,934.0,888.07,688.21
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,910.03,703.61
2016,3,22,12,45,934.5,125.5,7.15,22.5,938.5,926.51,713.75
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,939.65,721.55
2016,3,22,13,15,930.5,124.5,7.05,23.0,924.5,946.74,726.6
2016,3,22,13,30,927.0,124.0,7.0,23.0,913.0,950.35,729.32
2016,3,22,13,45,922.0,122.5,6.95,23.5,893.0,948.12,726.62
2016,3,22,14,0,917.0,121.0,6.9,24.0,873.0,942.41,721.64
2016,3,22,14,15,909.5,119.5,6.8,24.0,844.0,931.08,714.04
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,916.43,704.25
2016,3,22,14,45,896.0,113.5,6.65,24.0,780.0,896.7,691.18
2016,3,22,15,0,890.0,109.0,6.6,24.0,745.0,873.8,675.95
2016,3,22,15,15,875.5,106.5,6.5,23.5,701.5,843.02,656.18
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,814.36,637.91
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,773.64,609.59
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,731.23,579.85
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,682.02,545.46
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,632.14,509.34
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,574.99,464.79
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,516.7,418.39
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,449.61,365.13
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,385.81,312.56
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,306.9,245.49
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,235.69,183.2
2016,3,22,18,15,261.5,32.5,5.0,18.5,66.0,148.89,107.09
2016,3,22,18,30,123.0,17.0,5.0,18.0,22.0,65.82,0.0
2016,3,22,18,45,61.5,8.5,5.0,17.5,11.0,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.0,18.5,5.5,16.5,24.5,15.58,0.0
2016,3,23,7,0,136.0,37.0,5.6,17.0,49.0,30.44,19.15
2016,3,23,7,15,238.5,56.0,5.8,17.0,96.5,42.62,31.31
2016,3,23,7,30,341.0,75.0,6.0,17.0,144.0,55.68,43.36
2016,3,23,7,45,432.0,84.0,6.25,17.5,200.0,63.35,50.32
2016,3,23,8,0,523.0,93.0,6.5,18.0,256.0,103.69,63.45
2016,3,23,8,15,261.5,113.5,6.65,18.5,195.0,126.0,88.27
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,125.46,98.58
2016,3,23,8,45,90.0,180.5,7.0,20.0,226.5,183.66,142.09
2016,3,23,9,0,180.0,227.0,7.2,21.0,319.0,251.21,193.51
2016,3,23,9,15,239.5,244.0,7.1,21.5,380.0,298.57,230.34
2016,3,23,9,30,299.0,261.0,7.0,22.0,441.0,347.87,268.99
2016,3,23,9,45,326.5,277.5,6.95,22.5,487.0,392.43,304.07
2016,3,23,10,0,354.0,294.0,6.9,23.0,533.0,439.28,340.47
2016,3,23,10,15,330.0,320.0,6.8,23.0,553.0,468.74,363.34
2016,3,23,10,30,306.0,346.0,6.7,23.0,573.0,495.65,383.68
2016,3,23,10,45,586.0,238.5,6.6,23.5,697.0,587.8,457.45
2016,3,23,11,0,866.0,131.0,6.5,24.0,821.0,701.67,546.49
2016,3,23,11,15,873.0,132.5,6.3,24.5,846.0,742.03,574.86
2016,3,23,11,30,880.0,134.0,6.1,25.0,871.0,779.23,599.23
2016,3,23,11,45,887.5,133.0,5.95,25.5,888.0,812.25,620.44
2016,3,23,12,0,895.0,132.0,5.8,26.0,905.0,842.87,639.7
2016,3,23,12,15,897.0,132.5,5.65,26.0,912.0,867.84,656.1
2016,3,23,12,30,899.0,133.0,5.5,26.0,919.0,889.86,670.4
2016,3,23,12,45,901.5,131.0,5.35,26.5,918.0,906.84,679.8
2016,3,23,13,0,904.0,129.0,5.2,27.0,917.0,920.64,687.0
2016,3,23,13,15,901.5,128.5,5.05,27.0,906.5,928.28,691.42
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,932.55,693.66
2016,3,23,13,45,895.5,126.0,4.8,27.0,876.5,931.03,692.45
2016,3,23,14,0,892.0,124.0,4.7,27.0,857.0,926.13,689.1
