Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,681.86,539.21
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,624.41,497.16
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,567.36,453.44
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,500.72,402.11
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,439.35,352.89
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,363.2,290.29
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,293.27,230.42
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,204.76,154.63
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,126.13,71.26
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,47.04,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,19.75,10.46
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,29.65,20.52
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,34.4,25.19
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,38.86,29.34
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,82.68,43.19
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,137.63,78.9
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,190.71,120.7
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,247.64,168.95
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,303.86,217.51
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,362.2,267.04
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,422.88,317.97
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,480.24,364.78
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,535.12,408.1
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,589.64,449.51
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,640.76,487.18
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,690.65,522.67
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,736.94,554.85
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,781.34,583.21
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,821.3,609.54
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,858.79,634.09
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,891.61,655.92
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,921.49,675.86
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,946.54,692.2
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,968.33,706.53
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,984.93,716.69
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,998.06,724.71
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,1005.31,729.56
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1008.95,732.27
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1006.62,731.79
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1000.67,729.17
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,988.82,722.41
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,973.52,713.56
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,952.11,700.83
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,927.55,686.11
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,897.02,668.33
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,863.87,648.72
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,824.38,623.73
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,787.51,600.36
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,738.48,568.02
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,688.47,534.55
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,631.32,493.91
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,574.49,451.41
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,508.2,402.61
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,447.15,355.56
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,370.85,293.85
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,300.63,234.57
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,211.61,159.34
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,132.92,78.03
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,49.72,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,13.76,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,21.89,12.47
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,32.16,22.76
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,37.19,27.63
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,43.43,33.29
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,88.15,47.35
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,139.31,80.72
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,195.08,125.1
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,251.13,172.8
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,306.94,221.64
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,364.96,271.86
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,420.86,319.7
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,481.11,369.35
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,535.12,412.13
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,588.8,453.06
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,639.39,491.01
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,688.83,526.86
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,734.07,558.57
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,777.42,586.44
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,816.71,610.93
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,853.58,633.4
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,886.24,652.72
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,916.05,669.92
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,940.19,684.57
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,961.12,697.11
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,976.97,704.96
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,989.4,710.63
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,996.46,714.36
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,999.98,715.96
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,996.61,713.85
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,989.7,709.68
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,978.45,702.4
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,963.83,693.12
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,942.2,680.03
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,917.51,665.1
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,886.82,646.31
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,853.56,625.86
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,813.62,600.88
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,776.44,577.61
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,727.67,546.82
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,678.0,514.95
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,621.4,477.05
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,565.11,437.22
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,501.29,391.45
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,437.85,343.82
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,362.94,284.56
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,294.03,227.42
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,207.11,154.74
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,130.75,78.44
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,48.62,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,11.56,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,22.12,12.72
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,31.89,22.28
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,36.51,26.75
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,45.48,34.84
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,91.28,47.91
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,146.5,84.97
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,199.48,127.07
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,256.14,175.03
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,311.97,223.46
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,369.81,272.94
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,426.16,320.74
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,486.81,370.35
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,541.08,412.99
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,594.94,453.82
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,645.64,493.02
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,695.11,530.44
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,740.65,563.36
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,784.27,592.38
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,823.79,619.33
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,860.87,644.44
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,893.23,665.21
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,922.7,683.98
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,946.93,700.26
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,967.93,714.47
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,983.36,723.98
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,995.32,731.29
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,1002.34,736.57
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1005.78,739.64
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1002.87,738.64
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,996.41,735.45
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,984.03,729.19
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,968.27,720.77
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,946.08,706.99
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,920.87,691.21
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,810.89,616.95
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,695.44,533.54
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,747.36,576.24
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,778.95,599.9
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,730.45,566.9
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,681.02,533.46
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,622.81,491.38
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,565.18,447.68
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,501.77,400.01
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,438.65,350.65
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,363.1,288.89
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,293.75,229.95
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,206.97,156.01
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,131.23,81.18
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,48.63,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,7.37,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,13.68,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,31.62,20.72
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,49.65,37.66
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,59.37,46.75
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,75.91,55.27
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,68.06,44.99
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,34.76,23.53
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,124.06,90.13
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,236.66,175.79
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,277.94,210.6
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,318.32,244.28
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,381.28,293.49
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,473.56,367.6
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,527.46,411.92
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,585.29,458.2
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,583.8,454.66
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,566.94,437.48
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,624.55,481.24
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,689.56,529.62
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,710.38,543.7
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,728.09,555.38
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,826.78,631.79
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,932.22,704.38
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,958.79,721.47
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,982.19,736.73
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,1002.28,748.55
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,1018.99,758.1
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,1026.59,762.75
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,1030.49,765.07
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,1030.38,765.21
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,1026.5,762.99
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,1014.5,755.46
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,998.92,745.7
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,971.89,728.27
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,942.25,709.15
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,911.4,689.97
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,877.93,668.9
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,839.76,643.44
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,799.22,616.19
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,754.37,585.87
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,703.87,551.51
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,648.32,512.66
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,592.61,471.06
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,526.53,420.28
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,462.68,369.36
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,387.83,308.02
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,321.5,251.05
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,233.05,176.12
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,156.26,99.79
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,58.92,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,19.65,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,31.65,21.06
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,42.2,31.25
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,55.53,43.42
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,74.52,53.51
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,110.84,74.26
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,150.71,102.74
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,195.31,141.9
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,227.03,170.56
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,286.17,210.25
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,384.0,283.91
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,444.6,334.54
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,501.77,381.27
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,556.43,423.92
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,610.91,464.91
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,622.73,471.97
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,623.19,469.25
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,675.26,506.74
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,730.08,545.21
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,800.41,597.35
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,875.75,647.77
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,903.65,664.27
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,927.72,678.45
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,891.58,653.07
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,843.09,614.05
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,884.53,644.63
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,925.14,673.87
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,937.68,682.22
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,947.41,688.32
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,918.33,667.87
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,886.15,645.01
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,830.6,606.57
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,774.12,567.29
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,806.23,592.97
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,834.91,615.43
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,759.9,564.04
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,690.14,515.95
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,741.23,556.37
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,773.18,579.57
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,723.69,546.78
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,676.26,515.62
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,616.71,473.17
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,558.14,430.31
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,491.03,382.22
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,426.76,334.15
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,349.9,273.77
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,279.32,215.96
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,195.27,146.34
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,122.69,78.74
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,44.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,18.95,0.02
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,33.58,22.97
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,49.67,38.13
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,64.73,51.83
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,86.63,63.24
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,114.11,76.36
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,153.5,103.32
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,198.96,139.56
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,248.72,180.99
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,296.0,222.45
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,341.21,261.42
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,385.54,298.22
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,429.45,333.72
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,475.92,370.38
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,523.83,407.35
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,567.01,439.52
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,609.2,470.12
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,607.87,465.71
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,594.49,451.98
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,582.56,441.48
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,564.05,425.96
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,652.15,492.18
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,747.31,561.48
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,786.65,588.34
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,825.7,614.83
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,796.04,590.43
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,760.84,562.88
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,771.93,571.7
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,781.49,579.24
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,709.28,526.3
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,629.74,467.94
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,538.6,402.45
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,439.7,329.87
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,609.57,461.55
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,763.42,576.28
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,676.96,513.66
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,587.01,448.51
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,454.86,350.34
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,328.78,253.58
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,504.32,396.18
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,635.07,499.94
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,576.97,456.0
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,520.02,412.93
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,453.67,362.25
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,388.24,310.7
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,312.1,248.84
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,243.43,191.32
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,166.55,126.56
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,100.04,65.67
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,34.87,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.93,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.71,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,22.68,13.75
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,37.67,27.54
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,55.99,44.06
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,74.21,57.22
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,75.02,57.76
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,75.18,57.64
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,68.64,51.88
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,61.87,45.97
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,192.71,144.67
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,368.89,280.26
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,207.71,160.43
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,14.5,6.23
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,37.72,25.14
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,60.98,43.79
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,64.39,46.32
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,67.8,48.85
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,150.92,114.42
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,233.92,178.3
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,160.22,120.99
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,85.29,62.14
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,136.92,102.61
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,188.85,142.61
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,231.56,175.32
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,274.62,208.03
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,377.57,285.38
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,480.61,360.81
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,645.25,486.1
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,807.6,605.38
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,883.33,662.87
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,950.21,709.79
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,936.24,702.11
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,919.32,692.95
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,771.36,587.22
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,622.48,473.93
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,624.95,479.0
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,623.71,480.76
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,683.19,530.09
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,725.61,565.94
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,675.49,530.49
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,625.14,494.31
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,568.76,452.05
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,513.21,409.52
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,444.66,356.12
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,383.01,306.75
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,311.06,247.8
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,245.29,192.3
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,167.91,126.98
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,94.8,62.15
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,35.39,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,19.31,4.83
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,35.94,24.94
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,49.06,37.23
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,58.18,45.64
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,81.69,54.49
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,73.8,47.63
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,50.24,36.43
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,77.36,58.68
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,103.51,79.74
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,105.24,80.52
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,106.88,81.22
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,155.5,119.57
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,204.37,157.44
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,232.71,178.47
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,261.59,199.65
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,227.39,172.96
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,191.88,145.26
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,199.19,150.48
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,206.62,155.74
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,337.34,255.51
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,471.8,355.37
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,491.48,369.44
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,511.37,383.93
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,399.96,301.82
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,283.34,214.06
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,431.04,326.59
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,583.96,439.22
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,581.89,437.48
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,579.11,435.79
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,573.77,431.6
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,567.9,427.1
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,338.45,257.96
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,115.63,85.58
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,135.77,101.5
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,156.08,117.35
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,201.09,152.77
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,246.89,188.65
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,235.04,179.99
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,223.2,171.39
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,327.06,256.39
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,408.37,322.69
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,362.44,287.11
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,317.89,252.38
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,338.41,270.56
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,348.84,279.24
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,267.78,212.94
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,201.86,157.76
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,133.64,100.46
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,66.53,42.81
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,26.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.91,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.64,0.24
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,25.1,15.58
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,40.46,29.4
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,58.7,45.55
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,76.97,58.37
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,108.15,82.54
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,145.3,110.79
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,180.99,136.95
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,227.12,171.8
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,272.16,206.17
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,317.97,241.32
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,332.21,252.97
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,338.85,257.6
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,383.89,290.88
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,436.72,329.44
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,490.03,368.04
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,551.85,412.21
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,646.04,483.69
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,760.54,566.82
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,798.68,589.33
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,834.87,610.44
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,866.87,628.56
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,897.61,645.47
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,920.63,658.77
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,940.77,670.14
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,958.18,680.62
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,972.55,689.24
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,841.54,602.11
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,690.65,493.38
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,679.21,486.28
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,666.69,477.51
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,823.0,591.68
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,949.99,675.33
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,929.5,662.21
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,906.1,648.71
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,880.5,634.65
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,847.34,615.62
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,810.81,593.05
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,772.11,568.89
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,724.08,538.53
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,675.2,507.14
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,620.45,469.62
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,565.84,430.32
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,503.3,385.29
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,440.93,338.72
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,367.68,281.54
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,300.09,226.71
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,215.61,158.2
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,143.09,94.53
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,53.21,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,19.43,7.62
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,32.82,22.8
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,45.49,34.66
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,67.54,54.54
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,96.87,73.97
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,87.13,65.93
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,63.79,48.27
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,74.46,56.91
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,85.04,65.32
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,95.49,73.52
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,105.97,81.64
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,115.06,88.56
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,124.16,95.42
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,88.11,66.03
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,51.29,36.08
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,53.73,37.91
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,56.17,39.7
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,98.13,72.98
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,139.86,105.51
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,85.66,62.73
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,31.0,19.22
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,57.68,40.42
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,84.35,61.35
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,61.58,43.35
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,38.78,25.28
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,198.54,150.33
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,360.01,271.38
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,379.56,285.55
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,395.28,297.38
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,351.21,264.97
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,312.72,236.54
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,253.48,192.17
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,194.25,147.11
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,254.75,194.23
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,316.19,241.42
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,262.52,200.72
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,209.11,159.9
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,206.41,158.36
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,203.8,156.83
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,124.62,95.0
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,48.32,33.86
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,73.01,54.28
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,99.07,75.86
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,83.11,63.16
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,67.11,50.21
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,51.69,37.49
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,36.69,24.88
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,24.13,14.15
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.57,3.23
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
