Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,12.77,0.0
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,25.98,16.51
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,32.79,23.15
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,39.13,28.98
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,56.33,32.72
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,101.54,54.83
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,149.99,88.41
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,206.54,133.08
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,259.46,177.79
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,315.25,225.23
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,370.29,271.37
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,426.66,317.28
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,480.94,361.27
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,538.98,406.65
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,590.15,445.05
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,640.59,481.75
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,688.52,516.28
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,735.18,548.89
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,777.99,575.96
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,818.78,601.38
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,855.12,624.31
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,889.07,645.56
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,918.28,662.37
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,944.72,677.32
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,966.91,690.9
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,986.06,702.64
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,999.28,711.43
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1009.23,718.36
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1014.4,722.45
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1016.21,724.62
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,1011.78,723.02
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,1004.02,719.5
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,991.5,713.67
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,975.81,705.86
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,953.74,693.94
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,928.83,680.13
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,897.59,662.92
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,869.27,647.5
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,830.3,623.74
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,789.54,598.43
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,741.25,567.67
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,692.16,535.81
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,635.52,496.73
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,582.07,457.52
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,518.51,410.72
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,457.31,364.02
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,384.54,305.88
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,317.12,250.03
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,237.84,183.95
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,168.25,123.83
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,78.33,31.9
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,18.43,3.72
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,35.54,24.6
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,56.32,43.6
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,73.03,58.7
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,93.56,70.9
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,122.65,90.98
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,147.89,112.15
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,173.43,134.16
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,162.22,126.11
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,148.52,115.63
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,140.63,108.71
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,132.28,101.49
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,234.15,181.57
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,341.45,263.93
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,287.58,221.57
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,230.94,176.92
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,287.01,219.89
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,340.63,260.22
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,330.35,251.45
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,321.17,243.75
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,320.88,243.32
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,320.41,242.77
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,317.82,240.23
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,315.09,237.63
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,391.55,294.67
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,468.64,350.93
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,446.27,334.26
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,423.22,317.41
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,285.28,215.26
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,151.76,113.49
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,145.96,109.21
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,140.13,104.76
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,413.65,317.62
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,688.83,517.86
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,791.89,597.53
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,875.63,659.88
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,848.22,641.74
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,815.36,620.56
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,650.11,500.68
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,485.55,375.06
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,578.58,451.29
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,641.32,502.7
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,585.99,461.69
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,531.47,421.02
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,468.66,373.34
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,406.0,324.45
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,338.34,270.04
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,275.82,218.11
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,202.63,156.64
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,138.48,101.6
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,67.43,29.59
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.25,3.64
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.23,21.47
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,42.57,31.12
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,52.34,39.92
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,82.88,58.99
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,113.87,87.35
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,144.69,109.89
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,180.17,136.15
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,227.02,168.74
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,293.45,218.28
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,292.82,221.92
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,284.69,217.24
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,350.25,266.44
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,425.13,322.32
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,474.35,358.54
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,527.03,396.93
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,606.27,458.92
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,706.92,535.63
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,747.26,563.03
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,785.95,587.96
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,820.47,610.97
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,852.98,632.53
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,883.19,651.36
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,913.31,670.0
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,934.8,683.8
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,953.47,695.76
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,811.31,596.06
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,647.68,472.26
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,821.5,604.86
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,979.0,713.89
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,844.02,619.81
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,689.96,505.09
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,559.24,412.62
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,420.96,311.66
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,676.04,507.74
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,891.9,661.12
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,859.91,638.89
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,825.83,616.85
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,539.85,412.25
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,241.94,182.1
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,472.64,366.35
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,648.85,501.6
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,593.64,460.5
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,539.33,420.5
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,476.07,373.3
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,415.44,326.73
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,343.15,269.68
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,279.78,217.89
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,206.17,157.09
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,141.74,102.66
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,69.03,32.16
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,18.94,6.19
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,34.59,23.53
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,47.67,35.53
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.03,46.59
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,76.41,54.21
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,90.39,69.09
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,122.82,94.61
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,156.82,120.97
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,210.24,159.08
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,282.38,213.41
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,330.33,250.98
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,383.37,292.48
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,441.27,337.68
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,516.25,396.2
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,564.38,433.41
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,612.84,470.07
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,657.91,504.28
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,702.33,537.41
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,743.55,566.66
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,781.62,593.21
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,815.67,616.74
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,847.9,638.93
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,876.01,656.92
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,902.09,673.44
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,855.82,637.96
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,799.36,592.1
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,693.63,514.21
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,575.33,425.76
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,564.9,418.69
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,553.88,410.9
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,460.34,342.96
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,359.02,268.16
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,449.02,336.33
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,532.21,398.1
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,554.01,415.36
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,566.05,425.9
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,687.39,522.22
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,783.47,598.58
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,656.75,503.8
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,534.26,410.85
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,558.62,433.35
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,583.39,455.02
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,431.09,338.22
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,292.93,229.51
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,249.24,195.91
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,201.01,157.89
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,205.45,161.65
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,198.88,155.36
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,137.01,104.27
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,78.75,55.98
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,37.82,16.75
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.36,6.12
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.5,23.97
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,41.97,31.27
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,48.91,37.78
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,75.07,44.92
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,120.74,70.56
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,167.74,104.35
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,221.37,147.74
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,279.3,197.16
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,336.61,246.11
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,392.51,293.22
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,450.61,340.69
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,506.34,385.6
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,565.76,431.61
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,618.67,470.72
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,671.1,508.1
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,719.98,542.24
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,767.46,573.58
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,810.94,600.55
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,852.44,625.77
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,889.34,649.23
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,923.72,670.92
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,953.93,688.46
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,981.35,704.11
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1003.18,717.58
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1021.83,729.13
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1035.3,736.05
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1045.38,740.96
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1050.57,743.91
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1052.27,744.84
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,1047.02,742.14
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1038.3,737.46
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,1024.73,730.3
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,1007.87,721.18
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,984.63,707.2
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,958.5,691.5
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,927.15,670.92
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,893.3,648.74
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,852.25,622.36
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,814.52,598.1
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,766.3,566.64
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,717.16,534.32
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,659.06,495.88
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,601.52,456.04
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,540.5,412.35
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,479.25,367.1
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,405.57,311.01
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,337.19,256.94
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,256.35,192.6
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,185.16,133.66
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,89.81,47.64
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,16.89,6.45
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,33.58,23.28
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,43.05,32.13
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,52.33,40.48
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,79.19,48.21
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,122.53,73.11
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,168.04,106.16
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,218.8,146.93
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,269.59,190.23
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,323.42,236.28
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,376.12,280.67
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,433.81,327.8
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,486.02,370.68
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,538.84,412.94
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,589.27,451.73
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,639.42,489.26
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,685.94,522.96
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,732.64,555.89
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,773.33,582.75
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,812.14,607.79
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,846.65,630.7
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,878.93,651.99
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,906.34,670.17
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,931.05,686.57
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,951.08,699.4
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,968.27,710.41
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,977.39,714.98
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,988.39,720.94
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,991.1,722.69
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,990.65,722.54
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,980.26,715.99
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,966.96,707.7
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,852.91,629.01
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,733.44,540.89
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,629.64,467.55
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,536.1,399.47
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,485.7,364.51
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,426.77,322.59
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,383.24,291.05
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,340.08,259.35
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,248.77,190.46
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,154.31,117.23
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,148.29,113.07
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,142.42,108.86
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,246.91,194.82
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,335.04,264.98
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,264.16,207.98
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,192.97,150.32
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,133.09,101.23
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,76.08,54.12
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,36.73,17.81
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,22.15,10.37
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,39.78,27.89
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,58.14,44.27
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,75.72,59.69
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,79.63,57.32
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,73.89,55.3
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,127.34,96.29
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,187.38,142.0
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,190.64,145.59
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,193.6,148.41
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,179.14,136.65
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,162.82,123.39
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,276.15,210.71
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,395.53,301.01
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,372.93,282.65
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,339.77,256.19
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,381.26,286.96
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,424.19,318.38
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,370.36,277.32
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,315.05,235.09
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,219.48,163.37
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,122.02,88.97
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,178.52,132.06
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,235.48,174.68
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,399.49,296.78
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,566.09,416.23
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,548.47,402.8
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,530.0,389.45
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,623.67,458.33
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,713.36,522.67
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,651.5,478.02
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,588.95,433.03
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,725.12,536.57
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,856.05,632.97
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,816.74,603.94
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,771.3,571.74
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,736.89,548.28
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,701.85,524.22
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,629.93,474.4
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,558.17,424.03
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,533.29,406.54
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,502.47,384.48
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,341.15,263.3
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,174.2,133.37
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,145.57,111.58
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,117.57,89.62
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,146.49,113.44
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,173.48,134.32
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,116.05,87.43
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,55.23,37.82
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,26.89,12.09
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.86,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,24.14,12.79
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,38.3,27.56
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,48.0,36.72
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,57.15,45.09
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,88.33,55.79
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,131.75,82.31
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,176.11,115.09
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,226.22,155.7
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,276.81,199.03
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,330.58,245.08
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,383.06,289.15
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,438.01,334.06
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,493.09,378.19
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,545.5,418.95
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,596.12,457.13
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,647.1,494.28
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,693.83,528.06
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,739.53,560.13
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,782.67,586.88
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,823.14,611.05
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,858.94,632.3
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,892.49,651.47
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,922.54,666.95
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,950.15,680.36
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,971.14,691.83
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,989.2,701.41
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1003.26,707.07
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1014.2,710.79
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,1018.55,713.61
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,1019.61,714.64
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,1016.35,712.62
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1009.8,708.74
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,997.13,702.46
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,981.34,694.4
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,960.5,682.72
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,936.76,669.31
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,906.3,650.94
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,878.82,634.53
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,840.31,610.91
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,799.89,586.0
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,752.67,556.3
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,704.59,525.67
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,650.17,490.14
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,598.37,454.54
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,536.0,410.68
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,475.74,366.75
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,405.99,314.22
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,340.74,262.82
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,262.22,199.82
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,192.73,141.81
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,108.26,65.1
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,24.72,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,22.05,11.5
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,34.92,24.58
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,43.92,32.95
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,52.49,40.64
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,57.93,36.66
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,54.11,39.75
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,77.15,58.64
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,99.51,76.63
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,105.0,80.79
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,110.42,84.88
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,136.59,105.44
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,162.89,125.81
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,186.41,143.72
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,210.36,161.78
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,272.85,209.46
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,332.25,253.87
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,402.79,307.02
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,473.95,359.88
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,480.35,363.61
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,482.27,364.27
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,578.79,436.94
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,682.33,512.82
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,634.25,474.79
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,580.5,433.08
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,502.74,376.37
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,422.95,317.2
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,529.14,396.74
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,641.7,478.34
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,557.42,416.87
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,475.88,356.96
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,733.01,555.98
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,966.27,723.22
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,951.99,714.2
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,934.93,705.01
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,907.4,687.6
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,874.67,666.54
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,842.1,644.89
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,807.79,621.93
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,748.17,579.99
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,685.96,535.48
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,630.16,495.46
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,575.77,455.75
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,504.86,401.93
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,429.15,343.66
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,372.87,299.94
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,320.18,258.02
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,263.97,212.12
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,211.04,167.93
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,154.64,120.51
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,97.11,71.87
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,51.5,30.25
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.88
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,7.03
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,23.15,15.04
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,31.85,23.01
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,41.52,30.04
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,51.2,38.26
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,36.21,25.3
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,21.24,12.42
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,138.41,109.03
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,254.64,202.99
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,153.42,121.16
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,37.71,25.83
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,80.34,61.06
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,122.42,95.32
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,150.02,117.49
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,177.87,139.71
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,191.98,150.77
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,206.29,161.97
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,194.77,152.24
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,183.04,142.45
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,253.09,197.7
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,323.68,252.36
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,437.63,340.41
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,555.14,428.77
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,537.46,414.78
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,518.71,400.49
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,481.19,372.23
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,442.6,342.98
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,395.35,307.23
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,341.95,266.41
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,408.06,317.45
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,469.51,363.94
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,340.09,265.1
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,206.34,160.58
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,223.88,174.58
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,241.6,188.44
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,252.77,197.6
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,264.04,206.89
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,355.2,280.95
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,444.74,352.14
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,341.56,271.33
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,250.79,199.05
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,254.26,203.4
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,255.84,205.85
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,222.33,179.44
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,189.15,152.85
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,155.33,124.85
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,122.12,96.85
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,87.68,67.67
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,54.25,39.07
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,27.83,14.81
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
