Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,20.95,9.44
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,33.94,22.94
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.26,34.16
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,54.76,41.78
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,83.73,52.59
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,124.71,82.1
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,163.71,115.04
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,204.22,147.72
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,244.9,180.79
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,284.55,212.47
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,325.4,244.69
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,312.26,236.63
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,285.05,216.05
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,308.15,233.22
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,331.31,250.15
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,323.27,243.13
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,313.57,234.9
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,328.15,245.46
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,342.92,256.08
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,269.54,200.97
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,194.44,144.13
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,242.53,180.27
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,290.95,216.05
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,262.13,194.53
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,232.96,172.82
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,348.77,258.8
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,465.7,343.08
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,416.72,306.84
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,362.48,267.11
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,303.1,224.01
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,243.36,180.06
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,388.34,288.06
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,531.85,391.27
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,750.69,556.16
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,937.79,688.44
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,834.33,615.68
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,726.79,536.72
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,539.44,403.65
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,357.83,268.49
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,478.41,363.29
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,590.51,448.54
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,589.9,451.59
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,592.44,457.07
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,498.64,387.45
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,420.38,328.1
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,373.67,293.59
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,328.12,259.01
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,278.78,220.09
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,231.58,182.0
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,175.15,136.08
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,128.75,97.41
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,81.17,57.58
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,31.9,14.71
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,14.3,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,14.25,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,24.12,11.94
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,39.79,27.88
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,54.9,41.56
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,55.08,42.06
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,79.29,48.92
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,122.61,81.64
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,160.82,115.09
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,199.24,145.76
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,238.12,176.95
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,268.02,202.12
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,289.59,220.05
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,322.63,245.23
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,355.91,270.13
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,398.02,301.93
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,442.92,335.6
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,474.41,357.88
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,505.11,379.19
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,531.82,398.46
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,555.96,415.82
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,549.15,408.59
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,535.4,396.41
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,552.49,407.91
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,568.9,418.73
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,557.74,409.39
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,544.45,398.68
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,522.62,382.87
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,499.76,366.32
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,558.27,408.94
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,621.99,454.37
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,475.52,350.04
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,326.38,241.11
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,403.9,298.6
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,477.23,351.65
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,571.69,421.55
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,657.26,483.92
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,726.4,536.68
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,789.7,584.76
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,755.48,562.36
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,720.1,539.52
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,655.09,493.82
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,600.62,454.91
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,566.21,432.39
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,530.36,408.33
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,485.09,375.73
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,439.77,342.58
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,385.41,301.77
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,335.04,263.2
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,271.69,213.63
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,219.32,171.67
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,166.91,129.28
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,117.66,88.77
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,65.63,45.85
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,19.31,7.19
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,8.36,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,16.4,6.39
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,35.62,24.29
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,54.04,40.67
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,73.44,57.6
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,94.32,71.26
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,123.43,91.6
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,159.22,116.73
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,143.12,106.83
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,114.48,86.43
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,86.1,63.58
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,56.08,39.44
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,113.97,85.17
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,170.7,129.13
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,199.8,151.2
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,229.38,173.49
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,234.75,176.86
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,240.05,180.22
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,287.75,215.82
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,333.04,249.13
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,293.74,219.11
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,250.21,186.09
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,259.58,192.99
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,269.0,199.84
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,315.76,234.29
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,362.98,268.63
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,362.79,268.26
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,362.49,267.98
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,418.19,307.96
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,472.1,345.86
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,478.47,350.47
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,484.7,355.21
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,469.46,344.6
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,453.86,333.82
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,508.42,374.44
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,570.64,419.67
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,490.87,362.66
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,419.67,311.31
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,407.28,303.43
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,394.5,295.06
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,296.18,222.55
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,193.51,144.96
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,210.42,158.77
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,227.36,172.43
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,282.78,217.35
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,334.14,258.47
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,294.7,228.85
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,256.28,199.68
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,216.51,168.87
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,177.71,138.12
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,131.46,100.7
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,93.06,69.06
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,58.35,40.16
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,22.71,9.71
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.44,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.88,8.51
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,27.02,17.49
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,38.62,27.63
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,50.24,35.63
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,81.37,60.95
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,111.75,85.26
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,123.94,94.5
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,136.08,103.59
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,137.35,104.2
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,138.39,104.65
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,168.77,128.0
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,199.67,151.53
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,256.41,194.68
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,318.53,241.3
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,433.91,329.75
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,573.14,434.05
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,533.77,402.91
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,485.94,365.1
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,587.01,441.83
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,700.83,525.42
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,637.43,475.84
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,566.36,420.75
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,659.29,488.75
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,756.92,557.6
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,707.48,520.4
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,654.86,481.56
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,500.82,371.48
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,341.84,253.9
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,446.21,331.78
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,548.09,405.95
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,764.71,571.22
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,957.26,709.9
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,948.5,702.88
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,933.19,692.54
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,819.47,611.3
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,705.79,525.98
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,713.27,534.5
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,724.81,545.09
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,689.85,520.6
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,653.9,495.5
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,526.05,401.7
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,407.08,312.13
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,466.82,361.78
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,513.77,400.12
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,450.98,352.71
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,386.05,303.23
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,327.44,258.01
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,272.3,214.28
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,210.31,164.07
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,147.99,112.81
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,90.13,64.84
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,31.45,15.85
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,14.16,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.94,12.2
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,44.8,32.0
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,64.84,49.88
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,40.5,29.35
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.57,3.92
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,33.79,22.24
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,56.05,40.41
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,58.96,42.53
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,61.87,44.62
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,42.04,28.44
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.33
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,42.06,28.18
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,61.92,43.82
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,125.59,93.89
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,188.53,142.54
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,161.2,120.76
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,133.13,98.56
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,165.89,123.75
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,199.06,148.99
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,314.86,235.97
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,433.77,322.49
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,352.15,261.92
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,268.04,199.21
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,289.02,214.32
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,310.13,229.19
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,319.27,235.63
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,328.43,242.13
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,287.73,211.79
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,246.65,181.22
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,259.79,190.85
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,272.97,200.31
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,326.42,239.05
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,387.65,282.36
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,366.37,267.3
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,337.31,247.0
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,451.8,330.23
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,566.62,409.26
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,721.76,520.61
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,848.17,605.16
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,815.65,582.7
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,780.76,560.72
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,668.97,489.45
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,554.81,411.95
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,583.93,437.57
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,595.87,449.42
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,537.66,409.52
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,481.2,369.99
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,420.59,325.07
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,362.84,280.56
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,293.76,226.34
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,229.6,174.2
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,158.19,115.36
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,96.63,59.26
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,34.5,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.8,15.31
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,42.44,30.12
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,57.83,43.92
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,52.39,39.58
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,57.02,41.34
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,66.63,49.17
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,76.17,56.79
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,118.02,89.96
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,160.1,122.69
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,220.36,167.59
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,287.77,218.06
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,305.4,231.43
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,324.59,245.46
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,317.36,239.65
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,306.75,231.07
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,361.12,270.97
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,418.04,311.98
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,436.43,323.97
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,454.52,335.71
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,545.71,401.85
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,644.19,471.31
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,691.68,504.82
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,741.56,539.89
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,764.56,555.08
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,786.89,569.88
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,815.04,588.69
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,843.82,607.74
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,917.17,663.53
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,988.16,711.17
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,992.41,713.67
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,993.7,714.87
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,988.98,712.33
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,981.32,708.03
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,871.98,634.57
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,754.03,548.55
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,836.42,613.13
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,900.37,659.69
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,870.98,641.86
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,843.33,625.76
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,806.14,601.79
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,767.61,576.79
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,722.94,548.16
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,677.78,518.7
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,626.63,482.51
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,575.94,445.99
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,517.75,403.88
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,458.1,359.59
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,397.62,312.69
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,340.46,267.04
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,272.9,212.47
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,211.96,161.87
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,144.12,105.53
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,79.07,48.54
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,29.5,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.88,12.47
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,41.97,29.82
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,59.99,45.96
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,78.0,61.75
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,98.06,72.44
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,124.41,87.79
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,167.36,116.76
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,202.82,147.47
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,237.77,177.38
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,282.17,208.47
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,354.61,263.68
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,369.98,279.44
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,369.63,280.01
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,320.52,243.28
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,269.4,203.82
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,231.81,174.77
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,192.68,144.41
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,242.97,182.04
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,293.76,219.16
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,290.03,215.6
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,286.1,212.09
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,315.46,233.47
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,345.11,254.79
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,374.01,275.54
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,404.21,297.09
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,679.12,504.25
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,956.05,691.62
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,967.91,695.54
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,982.37,703.48
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,986.58,705.91
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,987.83,706.64
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,931.75,670.03
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,869.91,623.95
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,830.39,599.06
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,782.94,568.6
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,675.28,493.19
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,561.95,412.37
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,596.72,440.07
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,636.3,469.59
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,715.66,531.07
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,775.06,575.05
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,730.86,547.18
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,686.05,519.29
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,633.86,484.46
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,582.41,448.52
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,524.82,407.34
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,469.05,366.34
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,400.32,314.21
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,339.9,266.81
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,273.43,213.41
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,213.49,163.76
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,144.06,106.03
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,78.18,48.86
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,28.98,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.33,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.75,0.21
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,10.12,3.21
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,13.5,5.63
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,19.3,10.46
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,28.0,17.58
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,30.91,19.89
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,102.48,77.51
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,171.55,130.81
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,281.52,211.91
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,411.64,305.12
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,454.92,337.55
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,499.33,371.23
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,559.49,417.41
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,634.03,473.48
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,675.91,504.31
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,717.22,534.62
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,753.98,560.2
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,789.24,584.41
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,821.16,605.61
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,851.5,625.54
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,884.93,647.84
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,918.68,670.29
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,939.43,682.22
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,957.72,692.53
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,970.99,699.12
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,981.51,704.02
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,986.73,706.51
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,989.0,707.24
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,987.17,705.47
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,976.43,698.19
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,970.65,694.23
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,956.17,684.8
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,937.31,673.35
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,915.78,660.32
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,887.24,642.82
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,856.57,623.98
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,822.43,603.33
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,786.39,581.27
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,742.84,554.32
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,701.09,528.18
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,650.04,494.97
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,599.32,460.5
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,542.77,420.32
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,487.82,380.14
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,420.16,328.29
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,357.04,278.54
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,287.05,222.72
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,226.42,172.67
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,156.87,115.17
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,97.45,62.43
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,34.59,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,13.27,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,25.6,13.95
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,43.89,31.47
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,59.38,45.46
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,75.25,59.4
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,100.12,72.99
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,109.3,81.37
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,109.23,83.77
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,129.89,99.96
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,150.97,116.27
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,217.75,166.27
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,302.42,230.26
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,275.04,210.04
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,246.6,188.04
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,186.64,141.44
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,123.43,91.93
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,130.01,96.74
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,136.64,101.48
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,218.63,164.09
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,301.07,225.47
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,181.99,135.37
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,60.12,41.41
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,285.54,213.99
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,512.71,377.88
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,413.46,305.03
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,310.14,229.1
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,221.52,163.81
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,132.08,96.31
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,88.87,63.34
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,45.62,29.93
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,51.92,34.93
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,58.22,39.94
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,72.3,50.93
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,86.41,61.93
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,67.87,47.67
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.38
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,46.98,31.52
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,44.54,29.66
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,41.14,27.1
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,37.74,24.53
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,70.18,50.42
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,102.86,76.42
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,168.13,128.57
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,235.14,181.62
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,325.28,254.76
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,399.7,314.2
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,347.4,274.73
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,304.63,242.16
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,252.08,200.37
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,202.92,160.57
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,157.71,123.38
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,109.32,83.16
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,66.33,47.3
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,23.34,11.62
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.5,14.8
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,42.08,30.11
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,57.1,43.72
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,63.06,49.15
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,94.78,61.76
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,131.17,84.3
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,172.95,114.54
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,215.31,147.49
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,261.44,184.32
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,307.7,222.19
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,356.8,261.82
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,404.1,298.9
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,453.06,336.13
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,476.7,354.02
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,486.59,360.33
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,554.54,412.07
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,639.55,474.97
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,634.06,466.48
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,612.09,446.55
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,631.33,458.69
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,648.91,469.09
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,670.24,484.01
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,692.24,499.31
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,748.19,535.46
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,805.27,571.21
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,816.04,577.28
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,825.38,583.0
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,860.57,605.68
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,893.51,626.49
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,874.61,615.15
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,853.59,603.04
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,828.61,588.25
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,806.53,575.11
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,816.51,584.59
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,818.51,588.74
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,732.61,530.9
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,655.94,478.14
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,503.8,372.41
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,354.94,264.35
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,545.91,412.11
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,712.84,534.83
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,568.83,430.66
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,437.5,333.72
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,321.75,247.32
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,197.36,151.17
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,173.43,133.5
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,149.75,115.42
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,124.33,95.37
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,99.39,75.39
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,77.2,57.5
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,54.79,39.06
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,36.29,23.57
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,18.34,8.05
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
