Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.46,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.82,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.64,2.57
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,14.46,6.92
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,20.74,12.51
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,27.02,16.96
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,95.15,73.04
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,140.73,108.72
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,183.48,141.61
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,236.19,181.07
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,301.56,230.75
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,328.15,251.64
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,352.87,270.64
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,290.85,223.41
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,218.14,166.82
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,274.24,209.39
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,327.18,248.49
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,395.03,298.96
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,465.73,350.62
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,488.08,365.58
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,510.6,380.75
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,502.75,374.03
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,493.66,366.54
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,522.96,386.44
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,552.91,406.29
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,690.01,505.32
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,831.15,601.95
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,788.38,568.4
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,739.07,532.04
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,773.51,556.27
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,803.07,576.31
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,802.85,576.42
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,800.93,575.8
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,899.12,649.1
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,971.18,696.54
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,951.26,684.76
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,928.67,672.35
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,900.3,655.54
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,869.7,637.27
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,839.78,619.36
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,802.7,596.53
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,759.41,568.82
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,715.19,540.2
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,665.8,507.96
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,616.24,474.97
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,562.83,437.35
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,508.7,397.8
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,447.74,351.38
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,389.58,305.55
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,322.43,251.58
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,261.07,200.47
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,190.88,141.61
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,130.39,86.9
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,58.03,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,19.31,9.45
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,36.2,25.38
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,52.59,40.19
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,70.85,56.34
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,89.8,69.11
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,120.05,91.53
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,155.24,117.32
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,187.9,142.54
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,222.59,169.37
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,269.95,199.93
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,363.0,270.19
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,413.87,312.82
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,465.62,355.16
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,484.13,369.63
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,487.72,370.07
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,517.15,391.24
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,544.58,410.3
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,632.05,480.05
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,745.84,564.25
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,732.9,550.42
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,705.16,523.26
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,504.69,378.76
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,289.05,215.9
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,188.77,140.94
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,87.32,62.84
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,351.42,265.18
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,622.15,458.24
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,701.6,513.39
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,785.96,571.51
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,490.04,364.73
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,186.32,138.18
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,147.6,109.24
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,108.87,79.44
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,268.05,201.76
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,428.72,320.45
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,353.56,265.04
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,271.64,204.49
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,368.15,278.47
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,457.65,345.13
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,377.51,285.86
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,298.76,227.12
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,394.87,304.01
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,483.63,372.89
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,314.56,244.37
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,150.58,115.12
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,132.29,101.37
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,114.0,87.11
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,95.99,72.87
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,77.9,58.32
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,60.79,44.41
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,43.57,30.13
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,29.45,18.22
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,15.43,6.08
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,20.8,10.7
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,28.13,18.51
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,34.93,24.85
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,58.26,45.41
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,101.15,74.3
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,112.52,84.58
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,114.46,88.75
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,127.1,98.3
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,139.71,107.61
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,173.41,133.44
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,208.33,159.91
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,198.04,151.27
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,186.42,141.65
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,306.35,233.89
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,442.56,336.07
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,488.32,369.29
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,541.76,408.0
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,597.27,449.35
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,655.16,492.12
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,659.6,492.95
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,655.67,487.94
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,670.45,497.88
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,683.91,506.73
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,695.87,514.79
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,706.81,522.15
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,769.64,568.67
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,833.99,615.51
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,835.65,616.61
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,835.63,616.96
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,852.86,629.41
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,865.64,638.84
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,811.42,600.39
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,760.63,564.07
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,728.1,541.35
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,694.86,517.94
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,689.74,515.92
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,682.77,512.52
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,608.78,459.15
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,544.89,412.47
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,543.53,413.87
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,548.41,419.41
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,533.21,410.78
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,514.92,399.86
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,465.99,363.73
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,417.85,327.79
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,376.81,297.43
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,335.71,266.32
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,366.8,291.86
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,379.0,300.42
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,312.2,245.61
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,251.09,194.24
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,178.68,133.47
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,118.74,80.39
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,53.3,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,15.24,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,24.05,13.11
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,33.27,22.69
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,42.24,30.92
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,61.0,47.39
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,101.68,73.46
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,127.03,85.98
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,166.09,110.68
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,208.19,140.82
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,264.37,184.57
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,317.67,229.98
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,369.93,274.13
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,421.3,316.83
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,474.27,359.71
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,444.13,338.27
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,388.55,293.88
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,485.08,367.46
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,598.14,451.64
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,616.12,463.17
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,631.5,472.73
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,727.5,546.98
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,842.81,628.37
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,877.01,650.53
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,908.98,671.54
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,888.75,656.71
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,856.7,627.58
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,931.59,686.3
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,1004.66,734.23
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,1017.58,742.32
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1027.5,748.93
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,1033.32,752.55
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,1035.96,754.22
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,1032.42,752.41
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,1025.72,748.7
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,1014.9,741.56
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,1001.04,732.56
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,980.0,719.78
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,956.33,705.33
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,927.99,688.64
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,897.32,670.31
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,862.95,648.06
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,831.78,627.97
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,788.43,599.82
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,743.99,570.65
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,669.15,518.1
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,596.04,465.03
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,539.98,423.63
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,485.95,382.69
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,428.52,338.43
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,373.09,294.39
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,309.36,243.31
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,248.52,192.85
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,181.1,135.95
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,122.49,83.79
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,55.12,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,21.76,11.49
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,28.58,18.91
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,34.94,24.86
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,38.28,27.97
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,76.22,39.81
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,118.91,65.47
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,169.77,103.68
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,218.53,143.81
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,270.66,187.93
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,322.4,232.55
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,376.2,278.21
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,428.9,321.5
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,486.31,366.85
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,537.73,407.82
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,589.19,447.73
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,638.16,483.89
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,686.44,518.51
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,731.71,550.24
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,775.61,579.33
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,815.47,604.37
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,853.42,627.83
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,888.03,649.81
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,920.31,670.1
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,948.71,687.75
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,974.52,703.66
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,995.3,716.3
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1013.25,727.18
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1026.35,733.97
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1036.4,738.93
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,1041.31,741.8
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,1042.97,742.77
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,1039.89,741.33
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1033.59,738.02
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,1022.13,731.14
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,1007.6,722.46
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,985.46,709.02
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,960.73,694.03
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,932.7,678.28
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,902.3,660.91
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,866.43,638.52
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,828.71,614.79
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,790.62,589.98
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,746.34,560.75
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,696.3,527.55
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,646.02,493.72
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,589.53,454.56
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,536.3,415.86
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,474.03,369.38
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,414.64,323.44
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,345.93,269.09
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,282.82,217.16
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,207.48,154.72
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,142.53,97.72
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,64.66,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,15.24,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,24.04,13.19
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,32.87,22.4
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,41.29,30.14
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,46.43,34.81
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,82.52,46.93
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,122.35,70.77
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,167.4,103.73
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,213.46,140.61
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,263.05,181.29
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,313.06,223.05
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,368.52,268.31
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,418.71,308.97
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,470.14,349.53
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,519.81,387.95
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,569.82,425.55
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,617.65,459.98
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,667.25,494.59
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,711.09,525.15
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,753.81,553.03
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,792.44,576.47
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,829.35,598.49
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,863.52,620.2
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,895.6,640.5
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,923.55,658.14
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,949.17,674.34
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,969.07,686.44
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,986.33,696.98
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,999.95,704.51
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,1010.74,710.38
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,904.82,641.97
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,783.48,555.0
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,905.95,645.95
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,1008.48,712.83
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,997.52,705.69
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,983.64,697.96
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,963.46,686.86
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,940.63,674.13
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,912.98,658.67
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,888.57,645.3
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,852.49,623.33
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,814.73,600.15
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,771.54,572.33
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,727.36,543.62
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,678.72,511.48
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,632.14,480.35
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,575.78,441.12
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,520.7,401.59
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,458.49,354.91
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,399.36,309.06
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,331.54,255.93
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,269.28,205.3
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,196.63,145.68
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,133.21,91.02
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,60.32,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,15.73,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,24.86,13.73
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,36.09,24.95
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,46.73,34.54
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,47.74,35.63
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,77.81,43.4
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,121.15,72.11
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,164.9,105.84
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,208.21,138.5
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,260.19,179.7
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,306.61,220.49
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,348.57,256.63
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,390.39,290.79
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,424.09,317.14
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,443.69,332.0
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,453.58,338.5
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,528.97,394.2
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,617.46,458.11
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,586.21,432.6
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,540.35,396.4
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,593.29,433.48
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,646.84,469.86
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,756.53,552.06
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,877.17,634.79
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,902.7,649.97
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,923.68,663.02
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,896.86,643.18
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,862.76,614.54
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,765.36,547.67
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,661.25,474.75
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,830.0,599.59
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,987.56,706.02
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,983.88,703.15
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,977.36,700.08
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,870.31,628.67
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,756.95,547.47
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,840.07,611.6
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,908.97,660.78
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,879.77,643.49
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,848.67,625.63
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,812.25,602.8
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,774.52,578.91
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,650.68,492.14
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,532.75,406.03
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,568.05,436.03
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,586.66,452.52
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,529.94,411.39
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,471.74,368.65
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,411.06,322.09
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,353.64,276.81
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,288.56,224.92
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,229.33,176.28
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,163.68,121.96
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,99.78,68.0
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,45.37,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,15.24,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,24.03,13.03
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,35.28,24.22
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,45.94,33.85
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,52.13,39.4
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,85.72,50.87
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,123.58,73.59
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,166.74,104.85
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,210.15,139.32
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,257.66,178.32
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,305.77,218.75
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,356.36,260.75
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,405.42,300.57
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,458.84,342.58
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,506.81,380.26
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,555.28,417.46
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,601.77,451.54
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,648.04,484.61
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,641.86,476.1
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,618.58,454.63
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,704.88,520.55
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,809.25,593.84
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,842.27,614.83
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,873.29,634.97
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,900.36,651.5
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,925.18,666.54
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,944.86,679.27
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,962.06,690.51
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,974.81,698.97
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,984.86,705.83
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,989.63,709.08
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,991.45,710.59
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,988.33,709.07
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,982.28,705.81
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,970.35,698.54
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,961.58,693.48
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,935.71,677.69
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,907.93,660.76
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,879.75,644.54
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,853.09,629.23
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,731.32,545.65
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,613.74,459.96
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,660.44,498.66
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,689.93,523.68
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,638.77,487.76
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,588.13,451.87
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,531.73,411.37
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,473.64,368.68
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,412.65,322.63
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,355.01,277.76
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,290.15,225.94
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,231.04,177.33
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,165.99,123.48
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,109.24,75.02
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,46.92,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.21,12.39
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.06,21.5
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,40.36,29.07
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,44.23,32.61
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,78.77,43.65
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,117.78,66.99
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,161.87,99.45
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,204.46,143.22
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,231.61,172.67
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,275.66,205.01
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,333.37,248.33
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,383.01,285.6
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,458.67,343.42
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,507.88,381.94
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,557.45,419.82
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,607.25,455.91
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,653.55,488.58
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,696.63,519.18
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,738.58,546.91
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,777.13,570.83
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,814.05,593.36
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,847.5,614.58
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,878.88,634.33
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,906.56,650.74
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,931.98,665.65
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,952.69,678.46
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,970.8,689.7
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,983.82,696.86
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,994.03,702.36
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,999.8,706.14
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,1002.53,708.18
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,999.2,706.56
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,992.85,703.2
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,824.82,593.0
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,639.8,459.95
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,656.7,475.11
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,679.83,493.1
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,638.56,466.04
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,588.19,432.87
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,712.45,528.44
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,801.35,592.62
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,759.17,565.45
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,716.0,538.28
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,666.77,505.67
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,615.85,471.06
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,560.38,431.79
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,506.23,392.42
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,441.7,343.27
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,380.99,295.77
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,314.8,243.36
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,252.33,192.39
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,182.29,134.89
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,122.16,83.85
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,56.61,3.12
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,26.52,14.83
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,37.73,26.13
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,49.94,37.07
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,57.15,43.5
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,89.61,55.48
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,87.3,57.08
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,63.79,46.49
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,103.15,77.86
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,141.73,107.92
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,222.61,163.82
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,352.19,260.29
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,400.39,299.24
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,449.76,338.36
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,497.01,375.61
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,545.02,412.55
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,590.18,445.68
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,634.56,477.39
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,677.06,508.04
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,720.26,538.57
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,757.01,563.03
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,792.01,585.27
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,823.71,605.98
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,853.75,625.5
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,805.13,587.45
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,742.69,537.8
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,840.61,611.63
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,938.71,680.18
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,856.27,618.96
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,761.09,546.56
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,868.65,627.27
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,967.76,696.27
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,968.41,696.38
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,962.38,693.07
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,950.2,685.6
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,935.47,676.62
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,909.18,660.15
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,881.26,642.68
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,852.73,624.8
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,822.47,605.73
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,785.64,581.72
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,747.71,556.71
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,702.66,527.31
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,654.13,495.07
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,604.9,460.66
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,556.29,426.11
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,500.19,385.79
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,446.13,346.06
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,385.51,299.85
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,328.32,255.19
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,258.31,200.11
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,201.16,153.73
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,138.93,102.86
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,83.13,56.54
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,35.69,1.8
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
