Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.51,14.72
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,40.97,28.77
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,51.56,38.45
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,59.51,45.51
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,91.66,57.77
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,134.53,90.84
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,164.22,117.27
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,203.38,146.42
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,248.3,180.84
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,289.62,214.33
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,331.87,248.2
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,371.12,278.83
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,409.63,308.07
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,432.98,325.08
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,451.46,337.66
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,498.45,371.37
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,548.31,406.52
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,604.97,447.56
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,664.0,489.81
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,699.47,513.66
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,733.98,536.66
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,767.21,558.66
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,799.59,579.86
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,825.05,595.45
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,849.46,610.24
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,858.16,615.2
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,865.22,619.2
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,847.41,607.2
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,828.44,594.57
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,811.66,582.55
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,793.3,569.45
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,839.27,603.17
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,888.81,638.39
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,833.83,600.76
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,772.02,559.02
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,753.99,548.24
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,734.57,536.22
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,673.29,493.96
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,613.16,452.13
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,440.07,328.21
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,264.86,197.55
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,373.3,282.7
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,459.19,348.95
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,463.01,353.43
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,453.06,348.11
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,456.88,352.99
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,446.0,346.46
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,387.78,301.82
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,332.6,258.67
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,268.9,208.39
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,204.48,156.4
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,143.76,106.59
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,89.52,61.25
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,41.75,4.87
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.29,15.28
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,37.76,26.07
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.17,36.41
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,53.71,40.56
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,85.16,50.53
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,122.41,72.76
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,165.12,103.7
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,208.37,137.84
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,256.84,177.58
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,302.18,219.74
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,335.96,250.27
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,384.66,287.31
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,458.07,343.87
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,506.74,381.59
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,555.78,418.53
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,541.26,404.51
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,507.65,374.68
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,558.27,411.47
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,616.56,452.82
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,601.65,439.31
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,583.51,423.6
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,719.83,527.45
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,873.39,633.73
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,900.07,649.8
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,924.35,665.19
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,874.34,630.64
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,811.28,581.22
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,708.92,508.34
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,594.71,426.0
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,802.74,580.43
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,990.64,706.47
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,987.09,703.21
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,980.62,699.69
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,969.26,693.17
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,955.1,684.98
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,939.21,675.76
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,915.31,661.38
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,658.1,486.14
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,388.95,286.62
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,500.08,372.68
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,603.24,449.49
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,603.05,452.45
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,606.28,458.01
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,548.21,416.56
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,491.97,376.07
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,419.29,323.19
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,358.77,278.09
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,311.4,241.9
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,265.68,206.11
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,216.75,167.35
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,170.63,129.82
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,121.49,89.4
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,71.25,47.78
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,32.84,3.89
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.22
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,41.34,29.06
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,51.6,38.47
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,61.51,47.22
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,94.45,60.7
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,118.01,82.44
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,130.37,99.51
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,156.83,119.66
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,179.87,136.93
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,167.08,127.05
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,146.65,111.01
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,191.55,145.19
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,237.45,179.5
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,280.17,210.88
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,329.1,246.38
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,302.99,225.83
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,277.74,206.07
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,352.45,260.99
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,433.0,318.69
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,408.32,299.36
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,381.72,279.07
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,380.02,277.8
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,378.02,276.25
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,405.01,294.97
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,432.48,313.78
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,411.16,298.65
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,386.7,281.39
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,594.01,432.04
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,803.92,576.29
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,906.07,652.2
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,994.63,711.91
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,992.1,710.98
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,986.56,708.83
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,883.76,640.54
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,766.0,554.2
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,858.24,626.31
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,921.11,670.91
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,789.43,582.33
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,647.07,478.34
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,734.92,548.82
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,798.63,596.49
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,756.43,569.1
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,713.3,541.33
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,665.9,509.21
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,616.39,474.94
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,561.35,435.23
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,507.59,395.47
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,446.31,348.3
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,388.11,302.32
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,322.42,250.02
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,262.1,200.44
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,189.81,140.93
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,129.37,89.7
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,60.4,13.55
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,28.63,16.21
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,44.67,31.76
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,61.42,46.6
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,72.92,56.7
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,99.94,66.33
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,134.61,87.98
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,174.74,116.94
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,214.1,146.94
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,259.4,182.99
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,304.06,219.86
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,351.97,258.99
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,398.38,296.49
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,448.65,336.36
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,496.24,373.99
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,544.59,411.34
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,594.17,448.37
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,642.27,483.64
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,685.06,514.82
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,727.01,544.42
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,767.05,570.43
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,806.19,595.55
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,839.41,617.13
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,870.67,637.27
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,899.21,654.46
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,925.7,670.19
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,946.27,682.66
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,964.31,693.79
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,977.86,700.86
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,988.69,706.23
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,994.16,709.41
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,996.63,710.79
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,993.6,708.75
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,987.57,704.93
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,977.1,698.38
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,963.76,690.11
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,944.78,678.31
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,923.26,664.95
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,902.39,652.1
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,873.67,634.11
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,838.88,612.39
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,802.43,589.46
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,760.55,563.36
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,717.69,536.28
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,671.6,506.75
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,623.12,474.97
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,568.52,436.32
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,515.12,397.54
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,455.61,353.08
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,398.72,309.2
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,332.18,256.76
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,270.98,206.82
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,199.39,147.95
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,139.78,97.17
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,64.99,16.8
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.28,15.11
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,37.81,26.03
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.24,36.29
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,53.78,40.43
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,84.83,50.13
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,122.34,72.4
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,165.36,103.62
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,208.21,137.4
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,256.41,176.98
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,304.86,217.89
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,358.85,262.59
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,408.27,303.13
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,459.72,344.27
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,509.06,382.73
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,558.75,420.35
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,608.72,457.19
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,655.45,490.87
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,698.96,522.33
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,741.33,550.91
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,780.54,575.96
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,818.21,599.7
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,851.75,621.51
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,883.15,641.83
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,910.07,657.77
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,934.49,672.02
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,954.95,685.04
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,972.8,696.43
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,986.07,704.93
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,996.53,711.75
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,1002.08,715.25
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,1004.58,716.93
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,1002.03,715.48
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,996.43,712.23
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,985.83,705.89
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,972.32,697.79
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,951.43,685.0
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,928.14,670.74
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,901.14,653.83
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,877.42,639.14
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,842.54,617.19
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,805.98,594.06
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,763.97,567.79
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,720.96,540.52
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,671.9,507.72
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,625.44,476.33
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,570.23,437.13
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,516.2,397.83
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,455.14,352.22
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,397.09,307.48
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,330.61,255.51
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,269.49,205.97
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,196.61,146.09
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,135.75,94.58
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,63.57,17.98
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,24.94,13.35
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.39,24.11
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.28,33.08
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,47.57,35.29
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,79.11,43.78
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,118.86,66.99
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,163.77,99.57
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,208.93,135.57
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,261.91,179.34
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,311.92,221.83
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,364.05,265.45
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,414.94,307.29
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,471.22,351.96
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,521.34,390.88
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,571.56,428.65
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,619.54,463.85
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,667.1,497.77
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,711.14,528.62
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,753.87,556.78
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,793.79,581.76
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,831.99,605.28
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,865.77,626.63
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,897.3,646.38
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,925.03,662.21
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,950.23,676.3
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,971.4,688.81
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,989.8,699.56
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,1002.5,705.64
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,1012.22,709.95
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,1017.87,713.26
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,1020.35,714.73
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,1018.17,713.43
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,1012.83,710.31
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,1002.38,704.14
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,988.91,696.22
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,969.56,684.72
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,947.45,671.58
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,921.34,655.94
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,892.83,638.79
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,858.34,618.09
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,821.98,596.03
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,781.05,571.31
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,743.62,548.66
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,695.86,517.78
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,647.7,486.2
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,593.39,449.94
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,539.89,411.89
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,480.44,368.4
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,425.44,326.61
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,359.77,275.71
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,299.04,226.68
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,227.55,168.22
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,165.19,115.05
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,76.79,24.19
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.96,13.22
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,35.81,24.34
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,46.09,33.62
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,51.52,38.51
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,82.87,48.5
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,120.75,70.79
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,164.08,102.05
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,208.25,137.17
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,256.2,176.57
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,304.11,216.84
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,354.51,258.64
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,403.99,298.45
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,458.02,340.36
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,506.76,377.58
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,555.97,413.8
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,602.99,446.58
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,650.06,478.08
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,695.49,507.05
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,737.8,531.93
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,777.41,553.55
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,815.68,573.53
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,849.19,594.2
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,880.66,613.58
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,906.97,629.32
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,930.64,643.46
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,950.76,656.77
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,968.39,668.67
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,982.55,678.56
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,994.05,686.95
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,1000.22,691.51
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,1003.44,694.45
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,1000.67,693.88
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,994.89,691.65
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,984.19,685.86
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,970.64,678.46
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,950.49,667.69
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,933.77,659.11
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,906.24,643.12
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,876.52,625.79
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,840.48,604.29
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,802.92,581.67
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,759.85,555.85
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,718.75,530.99
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,594.53,445.03
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,478.22,360.68
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,499.97,380.16
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,505.47,386.3
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,441.5,338.48
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,378.33,290.44
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,312.72,240.1
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,252.71,192.28
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,182.5,135.27
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,121.68,84.79
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,58.14,18.56
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.71,13.72
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.82,27.75
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.11,37.18
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,56.53,42.95
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,83.9,52.86
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,120.76,74.65
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,165.41,105.84
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,208.49,141.9
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,249.32,176.6
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,292.45,212.64
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,333.72,246.34
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,380.81,282.38
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,433.33,322.0
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,448.55,333.59
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,452.95,335.7
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,513.5,379.47
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,578.58,425.59
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,569.76,416.93
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,550.75,400.95
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,573.49,416.63
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,594.48,430.81
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,498.42,362.33
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,392.79,285.49
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,385.96,281.05
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,378.1,275.48
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,546.93,397.37
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,718.75,515.43
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,851.69,612.95
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,974.97,695.99
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,745.98,540.93
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,488.23,352.72
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,617.33,447.43
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,746.86,537.73
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,776.75,560.12
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,810.46,585.5
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,676.99,492.42
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,545.44,398.51
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,722.09,533.69
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,865.1,635.12
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,831.93,612.89
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,796.92,590.77
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,587.12,442.76
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,381.18,287.21
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,519.49,397.28
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,620.79,475.47
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,566.12,435.64
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,512.65,396.75
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,453.37,351.74
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,396.58,307.43
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,331.07,255.96
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,270.74,206.9
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,200.32,149.15
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,141.31,99.1
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,66.19,22.84
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,14.74,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.32,11.9
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.4,22.43
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,42.95,31.1
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,47.71,35.42
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,77.88,44.81
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,115.37,66.57
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,158.13,97.19
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,201.5,131.5
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,249.11,170.58
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,296.76,210.37
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,349.82,253.7
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,382.06,282.01
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,399.86,296.37
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,460.46,342.54
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,547.14,407.7
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,593.43,440.53
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,641.78,473.9
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,685.01,502.81
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,727.24,529.12
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,640.7,463.06
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,532.9,379.8
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,691.21,497.46
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,869.12,615.81
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,816.09,577.08
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,749.6,525.72
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,854.76,603.01
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,961.4,670.9
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,975.63,677.76
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,987.14,684.01
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,883.18,617.45
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,764.06,532.86
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,768.92,538.38
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,772.34,542.0
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,881.75,622.28
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,965.89,677.32
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,941.89,662.97
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,921.87,652.16
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,895.14,637.02
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,866.25,620.44
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,831.72,600.07
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,795.58,578.44
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,753.62,553.45
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,713.53,529.32
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,664.23,497.32
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,615.08,464.39
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,560.12,426.04
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,506.49,387.65
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,445.1,342.65
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,386.8,298.48
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,317.76,245.0
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,257.91,196.85
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,188.76,140.28
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,129.05,90.36
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,61.68,21.93
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,25.71,13.57
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,35.06,23.78
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,45.37,33.13
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,51.21,38.32
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,80.95,47.87
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,117.81,69.15
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,160.17,99.26
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,203.4,133.26
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,250.89,172.02
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,298.48,211.5
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,348.62,252.41
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,397.54,290.98
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,450.85,331.34
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,499.37,368.43
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,548.41,404.8
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,594.6,437.24
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,640.6,468.42
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,684.58,498.49
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,727.7,526.57
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,706.39,505.84
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,670.61,474.4
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,693.15,490.91
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,715.63,506.93
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,731.05,514.59
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,743.0,519.96
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,852.2,599.58
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,963.06,670.91
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,976.35,678.56
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,986.9,685.57
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,992.61,689.74
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,995.34,692.22
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,992.58,690.04
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,986.84,686.17
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,976.66,682.02
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,963.61,676.2
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,946.56,667.01
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,926.69,656.1
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,900.29,640.62
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,871.66,623.73
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,843.14,606.85
