Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,807.46,585.17
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,765.82,560.2
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,723.12,534.17
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,675.47,503.49
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,627.55,472.11
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,575.55,436.65
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,522.44,398.95
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,463.7,355.95
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,407.32,313.24
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,341.82,262.43
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,281.45,213.83
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,211.87,156.78
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,150.99,105.39
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,69.76,25.89
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,14.25,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.53,11.02
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,32.64,21.64
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,42.22,30.31
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,46.94,34.59
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,76.59,43.67
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,114.14,65.09
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,157.01,95.64
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,201.26,130.74
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,249.48,170.46
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,297.56,210.78
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,351.13,254.8
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,400.48,294.97
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,451.28,335.18
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,500.31,373.01
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,549.84,410.08
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,596.63,444.17
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,645.43,478.65
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,688.62,509.59
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,730.76,538.2
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,769.99,562.94
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,807.72,586.41
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,776.75,562.54
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,733.48,526.42
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,735.42,525.57
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,734.74,522.65
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,850.07,609.17
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,967.63,687.32
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,981.57,695.7
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,992.74,703.15
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,999.0,707.3
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,1002.24,709.67
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,888.9,634.04
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,760.55,539.58
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,878.85,630.14
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,971.84,694.23
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,948.58,679.49
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,923.2,664.19
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,901.96,651.38
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,872.77,633.32
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,662.15,488.58
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,451.4,332.25
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,603.75,451.66
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,717.33,537.32
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,575.18,435.78
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,441.59,336.08
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,487.14,374.45
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,512.67,396.3
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,451.84,349.81
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,393.92,304.71
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,328.5,253.62
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,266.22,203.37
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,197.31,146.69
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,137.36,96.22
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,65.12,24.74
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.39,11.52
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,33.89,22.72
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,43.85,31.81
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,47.47,35.19
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,75.96,43.1
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,114.36,64.94
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,158.08,96.18
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,201.78,130.65
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,253.61,173.21
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,302.49,214.61
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,353.61,257.3
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,403.64,298.41
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,455.46,339.84
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,508.8,381.04
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,558.64,418.52
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,606.09,453.36
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,653.22,486.98
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,696.93,517.03
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,739.44,544.08
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,779.24,569.13
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,817.41,592.82
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,851.3,614.7
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,883.01,635.08
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,909.05,650.41
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,932.26,663.89
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,953.51,677.2
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,972.15,688.89
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,985.72,697.73
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,996.49,704.91
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,1002.33,708.78
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,1005.14,710.87
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,901.81,643.51
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,783.28,557.19
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,891.22,638.92
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,974.05,694.43
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,796.11,575.47
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,604.07,436.02
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,761.1,555.27
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,878.74,637.24
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,849.17,618.26
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,812.65,595.52
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,712.42,529.78
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,613.58,459.35
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,629.81,476.26
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,630.61,481.0
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,575.93,442.39
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,522.36,403.51
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,459.83,356.09
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,400.59,309.92
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,335.55,259.04
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,275.59,210.46
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,202.76,150.71
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,141.99,99.56
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,67.18,26.26
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,23.41,11.47
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,33.92,22.79
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,43.88,31.84
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,46.65,34.48
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,74.11,41.55
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,112.57,63.14
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,156.35,94.28
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,205.18,138.71
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,240.31,171.71
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,235.08,173.56
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,216.43,162.5
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,295.84,220.84
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,388.18,288.48
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,432.95,321.61
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,480.14,356.29
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,515.24,380.88
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,549.64,404.5
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,584.95,429.39
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,620.22,453.96
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,663.06,483.53
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,705.9,512.78
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,733.19,531.04
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,759.41,548.53
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,699.53,504.48
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,631.61,454.44
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,756.01,544.06
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,886.2,634.22
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,833.94,597.13
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,779.46,559.07
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,727.33,523.85
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,677.09,489.24
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,842.69,614.36
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,984.92,712.59
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,974.47,705.25
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,961.19,697.18
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,826.53,605.93
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,679.8,497.74
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,513.59,380.57
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,350.93,260.9
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,564.54,426.86
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,756.91,569.21
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,684.46,516.74
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,618.63,469.56
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,546.38,417.23
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,469.83,360.93
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,419.94,324.92
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,371.03,288.73
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,324.18,253.25
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,278.63,217.84
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,230.15,179.11
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,184.27,141.5
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,133.65,99.4
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,87.52,60.69
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,41.89,15.11
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,13.5,4.1
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,27.03,16.97
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,40.51,28.97
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,57.01,43.34
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,73.61,54.66
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,108.66,77.21
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,160.54,111.96
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,196.82,141.61
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,231.67,170.3
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,252.07,189.21
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,264.32,200.49
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,263.55,199.87
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,259.09,195.98
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,335.29,253.36
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,414.0,311.92
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,446.1,335.18
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,478.52,358.58
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,483.13,360.96
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,485.1,361.34
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,514.09,381.32
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,543.63,401.4
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,534.07,393.46
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,520.28,382.64
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,318.13,235.98
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,109.59,78.74
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,128.51,93.4
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,147.56,107.89
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,152.59,111.7
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,157.62,115.54
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,113.3,81.84
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,68.93,47.8
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,193.79,143.23
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,320.28,237.05
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,319.21,236.16
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,318.1,235.63
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,207.45,153.69
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,98.02,70.54
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,83.8,59.91
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,69.72,49.2
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,83.27,59.94
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,96.92,70.76
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,82.27,59.47
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,67.71,48.21
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,118.29,88.38
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,171.34,130.2
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,114.71,86.25
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,59.92,42.88
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,51.2,36.01
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,42.49,29.02
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,33.79,21.99
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,25.09,14.84
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,17.84,8.79
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.6,2.68
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,5.3,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,11.8,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,22.88,10.69
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,40.56,28.23
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,58.2,43.96
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,71.86,55.96
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,94.52,68.91
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,121.83,90.13
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,143.0,107.44
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,173.74,120.22
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,245.72,168.88
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,291.53,211.15
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,326.66,242.73
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,308.02,231.49
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,271.72,204.58
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,338.71,254.08
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,407.18,303.71
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,429.03,318.45
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,449.82,332.33
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,571.52,425.76
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,726.44,537.92
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,765.93,562.34
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,803.81,586.21
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,837.3,607.93
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,868.72,628.23
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,863.0,621.8
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,846.39,602.72
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,862.93,613.46
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,878.12,623.08
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,892.42,632.84
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,905.18,641.65
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,878.53,624.06
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,849.61,605.19
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,807.83,576.8
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,769.16,550.17
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,872.42,628.05
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,959.67,687.21
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,941.01,675.42
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,919.78,662.85
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,873.79,633.73
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,825.16,601.67
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,775.33,569.03
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,722.37,533.91
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,638.49,475.57
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,551.2,413.79
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,593.48,448.95
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,616.71,469.22
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,561.97,429.77
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,508.52,390.81
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,448.09,345.63
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,390.57,301.39
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,325.26,250.48
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,263.21,200.57
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,194.31,144.47
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,134.46,94.56
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,64.3,26.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,20.99,9.21
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,30.36,19.76
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,39.37,27.99
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,41.98,30.49
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,68.32,37.4
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,106.59,58.28
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,150.04,88.83
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,200.83,134.97
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,241.17,172.02
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,283.26,205.19
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,326.65,238.84
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,369.78,271.43
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,423.79,311.84
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,477.3,352.07
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,550.09,405.7
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,597.45,439.31
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,644.34,471.73
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,688.06,502.03
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,730.63,529.3
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,769.97,553.01
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,807.6,575.3
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,794.1,564.04
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,768.0,540.32
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,785.76,550.48
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,802.17,559.3
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,882.15,617.34
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,961.44,666.37
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,975.02,672.48
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,985.83,677.64
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,992.26,682.25
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,995.69,685.2
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,993.59,684.92
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,988.48,682.97
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,978.39,677.53
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,965.38,670.45
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,942.02,657.06
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,922.49,646.16
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,895.93,630.83
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,867.2,614.14
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,746.97,536.89
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,621.44,449.5
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,544.71,398.3
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,462.68,341.68
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,439.06,326.97
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,421.85,316.11
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,469.29,354.88
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,496.96,377.96
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,438.43,334.82
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,382.56,292.78
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,316.33,242.0
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,258.38,195.8
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,192.57,142.21
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,134.94,94.15
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,64.38,26.29
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,22.54,9.94
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,37.51,25.44
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,48.86,35.7
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,58.13,43.89
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,84.81,54.2
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,120.13,74.48
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,160.7,102.64
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,202.71,134.53
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,248.08,170.09
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,293.21,206.25
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,341.22,244.05
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,388.41,280.51
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,437.42,317.08
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,484.64,352.49
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,532.76,387.61
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,577.69,419.1
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,622.52,449.68
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,664.87,479.24
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,708.12,508.87
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,745.68,533.58
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,781.8,556.56
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,814.3,577.45
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,845.2,597.3
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,875.48,616.75
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,904.44,635.35
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,925.09,648.32
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,943.41,659.95
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,955.96,668.54
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,965.89,675.63
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,971.6,679.77
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,974.5,682.3
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,972.08,682.06
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,966.83,680.17
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,513.71,380.13
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,48.45,31.35
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,46.5,30.13
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,44.55,28.69
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,94.53,67.12
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,145.32,105.98
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,81.29,57.35
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,18.37,8.71
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,20.78,10.69
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,23.19,12.67
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,16.42,7.4
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,69.13,49.61
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,132.67,100.11
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,113.14,85.1
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,93.52,69.84
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,74.89,55.04
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,56.11,39.82
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,39.36,25.94
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,23.17,12.42
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,11.57,0.49
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,20.21,8.16
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,30.83,20.04
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,40.89,29.24
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,46.16,34.04
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,71.25,41.52
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,108.25,61.7
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,150.69,91.32
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,194.62,125.8
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,242.59,165.09
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,290.17,204.89
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,340.23,246.24
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,374.82,276.81
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,391.38,290.59
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,402.97,298.96
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,411.74,304.24
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,506.86,376.5
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,635.38,471.08
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,681.3,503.19
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,724.02,532.46
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,762.55,556.59
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,799.44,579.39
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,833.64,601.4
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,865.89,622.07
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,894.54,640.37
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,921.11,657.32
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,941.74,670.14
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,959.83,681.42
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,972.9,688.57
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,983.24,694.09
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,989.29,698.04
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,992.37,700.28
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,989.99,699.2
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,984.67,696.44
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,974.45,690.69
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,961.38,683.28
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,943.59,672.94
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,917.96,657.63
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,891.02,641.83
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,861.96,624.55
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,826.51,602.93
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,792.85,582.34
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,672.9,501.04
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,558.48,418.79
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,592.78,448.26
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,610.01,464.42
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,555.06,425.21
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,501.43,386.37
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,441.3,341.69
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,380.95,295.57
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,316.99,244.97
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,258.36,197.21
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,192.92,143.46
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,135.25,95.04
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,64.89,26.98
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.24,7.87
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.08,20.92
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.32,31.03
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,49.65,36.7
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,74.26,44.39
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,110.8,64.17
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,152.81,93.11
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,195.99,126.48
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,243.3,164.7
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,287.8,205.6
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,321.46,235.76
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,326.31,241.7
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,322.78,239.51
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,335.27,247.99
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,340.8,250.97
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,434.3,318.91
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,539.44,393.33
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,558.0,405.05
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,573.62,414.93
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,676.95,491.78
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,798.58,575.96
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,831.89,596.27
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,863.38,615.95
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,891.04,632.17
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,916.45,646.9
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,937.19,660.01
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,955.49,671.67
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,969.94,679.6
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,981.81,686.0
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,988.41,690.64
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,992.1,693.62
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,989.86,693.03
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,984.67,690.74
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,974.58,685.5
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,967.67,682.38
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,946.14,670.37
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,927.66,660.39
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,906.99,650.0
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,878.34,634.34
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,844.39,613.78
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,808.69,591.9
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,767.57,567.07
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,725.39,541.12
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,679.97,511.56
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,631.97,479.67
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,577.45,441.7
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,524.0,403.34
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,463.62,358.61
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,405.9,314.44
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,340.66,263.35
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,280.36,214.44
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,211.08,157.23
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,149.24,104.99
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,70.38,29.48
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.28,7.65
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.5,19.68
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.19,28.51
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,45.46,33.22
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,69.84,40.12
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,107.99,60.26
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,151.58,90.18
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,196.52,125.07
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,245.41,164.78
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,294.12,205.15
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,348.45,249.36
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,398.43,289.61
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,449.86,329.9
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,499.79,367.85
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,550.19,404.93
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,597.83,439.19
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,647.62,473.91
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,691.63,504.86
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,734.58,533.64
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,774.17,558.04
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,812.23,581.18
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,846.55,602.9
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,878.82,623.24
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,905.51,638.67
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,929.53,652.39
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,950.37,665.48
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,968.67,677.05
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,982.94,685.19
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,994.51,691.74
