Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,1000.73,696.12
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,1003.97,698.8
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,853.78,601.65
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,683.37,481.03
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,842.85,598.41
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,972.97,685.29
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,954.07,673.89
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,932.55,661.94
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,911.4,651.28
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,882.25,635.33
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,847.46,614.25
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,811.0,591.89
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,769.48,566.84
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,726.92,540.69
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,679.55,509.82
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,629.77,476.64
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,574.89,438.26
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,521.17,399.7
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,460.0,354.48
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,401.73,310.04
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,336.11,258.93
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,275.51,210.05
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,204.33,151.69
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,144.22,101.16
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,68.56,28.46
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,22.49,8.71
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,37.47,25.38
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,49.09,35.98
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,56.78,42.9
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,79.9,51.1
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,115.43,70.68
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,156.68,99.02
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,197.1,129.53
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,243.13,166.08
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,289.98,204.85
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,339.67,245.61
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,388.03,284.84
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,438.79,325.06
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,490.56,365.01
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,539.87,402.15
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,586.59,436.59
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,633.63,470.4
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,677.13,501.72
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,719.8,531.69
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,759.89,557.25
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,798.92,581.82
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,833.16,602.74
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,865.46,622.21
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,893.02,638.62
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,918.26,653.47
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,939.25,666.69
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,957.77,678.39
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,971.87,687.56
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,983.31,695.16
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,989.02,698.96
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,991.78,701.02
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,990.57,700.93
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,986.42,699.05
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,975.87,692.99
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,962.49,685.25
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,949.45,678.19
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,927.93,665.66
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,901.51,651.0
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,872.88,634.81
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,744.22,547.47
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,611.28,450.59
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,565.61,420.52
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,520.15,389.7
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,578.14,436.89
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,616.02,468.45
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,560.16,428.49
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,505.66,389.0
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,442.71,342.06
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,380.13,294.12
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,314.81,242.56
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,255.24,194.17
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,185.27,137.16
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,124.62,87.03
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,55.41,21.86
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.36,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,16.41,4.47
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,35.29,23.42
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,53.59,39.58
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,69.81,53.74
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,89.77,66.42
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,87.18,64.26
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,82.36,60.89
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,77.3,56.52
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,71.55,51.62
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,133.29,99.68
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,194.52,146.36
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,213.49,160.12
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,232.69,173.97
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,322.13,240.69
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,429.39,319.54
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,463.84,343.69
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,498.66,367.87
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,542.73,399.73
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,593.55,435.99
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,622.45,454.83
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,650.89,473.12
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,667.62,483.68
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,683.06,493.27
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,706.13,507.75
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,728.96,521.88
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,743.93,531.43
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,758.21,540.53
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,866.28,620.28
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,971.3,690.01
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,977.24,692.68
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,980.27,694.17
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,978.84,692.05
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,974.48,688.16
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,964.29,681.87
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,951.33,673.93
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,933.09,662.94
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,912.25,650.37
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,886.29,636.04
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,858.18,620.23
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,824.5,599.34
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,789.06,577.16
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,750.54,553.84
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,708.41,527.68
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,661.82,497.03
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,614.98,465.32
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,559.94,426.76
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,506.17,388.11
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,447.84,344.98
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,391.96,302.32
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,326.43,250.79
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,263.94,200.25
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,195.94,144.63
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,136.9,95.32
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,65.37,26.27
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.9,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.57,1.24
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,28.01,17.45
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,43.72,31.42
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,63.35,48.47
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,83.15,62.15
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,109.48,79.34
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,149.46,106.02
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,187.71,133.63
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,232.78,167.61
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,270.18,198.94
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,305.5,228.05
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,354.86,265.82
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,406.63,305.51
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,454.68,342.17
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,506.82,381.38
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,560.09,422.37
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,625.71,471.97
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,669.45,503.02
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,712.52,532.91
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,752.33,557.7
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,791.23,581.1
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,825.48,602.18
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,857.88,621.79
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,856.97,617.31
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,845.9,601.92
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,859.92,610.39
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,872.42,617.67
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,929.09,660.46
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,978.68,692.13
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,938.46,664.79
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,886.38,624.11
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,944.98,668.66
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,988.12,695.96
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,913.21,647.98
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,827.79,586.61
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,763.31,543.46
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,706.6,504.59
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,746.83,537.1
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,773.87,560.39
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,742.27,540.39
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,708.68,519.15
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,719.43,531.18
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,717.78,533.01
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,669.66,500.95
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,621.44,468.02
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,521.07,395.25
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,427.41,325.79
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,373.88,286.28
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,322.75,247.36
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,292.99,224.3
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,260.57,197.48
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,189.91,140.03
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,128.9,89.67
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,62.39,24.66
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,12.78,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,21.68,6.73
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,33.13,21.62
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,45.2,32.64
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,50.68,37.69
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,70.88,43.64
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,106.6,61.9
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,148.33,90.21
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,190.13,122.04
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,237.82,160.69
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,285.66,204.87
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,318.7,235.14
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,364.53,271.01
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,415.74,310.76
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,455.94,341.55
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,493.18,369.08
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,556.37,417.8
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,639.53,480.48
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,683.46,511.58
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,726.28,539.91
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,724.17,533.51
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,709.54,516.37
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,785.61,575.03
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,871.81,633.45
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,899.12,649.43
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,923.65,663.8
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,872.18,626.71
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,807.43,574.18
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,843.51,597.62
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,877.89,619.26
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,944.22,670.58
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,999.17,706.45
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,997.86,705.73
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,993.47,703.49
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,984.07,697.82
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,971.73,690.39
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,952.33,678.85
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,930.41,665.76
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,904.27,651.31
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,875.83,635.26
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,847.8,618.08
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,812.55,595.94
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,771.9,571.17
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,730.11,545.24
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,682.11,513.4
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,633.86,480.92
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,581.73,444.85
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,528.37,406.32
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,467.68,361.11
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,409.81,316.63
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,344.23,264.78
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,283.73,215.41
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,211.64,156.33
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,148.26,103.27
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,69.96,27.51
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.89,5.68
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,35.16,23.23
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,46.07,33.35
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,51.51,38.39
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,70.38,43.96
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,105.64,62.0
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,146.74,89.8
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,187.92,120.98
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,234.52,158.42
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,282.12,198.44
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,332.41,240.46
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,384.62,283.44
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,435.51,324.64
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,484.86,363.66
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,534.81,402.08
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,582.29,437.84
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,629.8,472.76
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,675.95,506.53
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,718.74,536.72
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,758.55,562.52
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,796.99,587.08
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,831.52,608.5
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,864.05,628.35
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,892.96,645.84
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,919.64,661.75
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,941.21,675.38
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,960.2,687.35
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,975.13,695.55
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,987.32,702.01
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,994.64,706.61
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,998.94,709.37
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,997.7,709.0
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,993.4,706.8
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,984.09,701.48
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,971.85,694.38
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,951.22,681.9
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,928.18,667.91
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,901.85,651.76
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,878.82,637.82
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,843.59,615.65
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,806.85,592.37
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,765.11,566.65
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,722.36,539.86
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,674.09,508.83
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,623.73,475.34
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,568.42,436.06
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,514.39,396.72
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,450.3,348.64
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,389.79,301.94
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,320.13,247.31
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,259.64,198.24
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,188.31,139.75
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,127.07,88.83
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,56.54,21.02
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,16.41,2.73
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,34.31,22.43
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,51.75,37.95
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,69.57,53.49
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,89.7,66.04
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,114.87,82.13
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,147.48,103.85
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,177.35,117.64
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,234.22,155.83
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,285.96,199.28
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,336.96,242.06
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,386.69,283.33
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,438.32,325.17
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,491.82,367.23
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,541.84,405.66
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,589.89,441.64
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,637.64,476.44
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,681.81,507.67
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,724.86,535.9
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,765.0,561.57
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,803.5,585.82
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,838.13,608.27
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,870.64,629.16
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,897.24,644.94
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,920.95,658.74
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,942.15,672.02
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,960.75,683.63
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,974.28,690.53
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,985.01,695.67
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,991.86,699.9
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,995.72,702.33
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,992.56,700.74
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,986.41,697.37
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,977.27,692.22
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,965.24,685.31
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,946.08,673.88
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,924.37,660.87
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,904.33,650.39
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,876.38,634.62
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,841.08,612.52
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,804.22,589.25
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,762.99,564.2
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,720.72,538.01
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,672.9,506.32
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,622.85,472.3
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,567.8,433.56
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,513.99,394.69
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,453.43,349.56
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,395.77,305.27
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,329.02,253.09
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,265.89,202.19
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,196.0,144.86
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,135.46,94.24
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,64.66,23.96
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,20.08,3.86
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,34.38,22.44
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.38,32.59
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,51.25,37.98
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,68.9,43.31
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,111.22,75.04
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,137.99,102.31
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,171.25,125.4
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,215.4,157.35
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,258.03,184.12
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,333.51,239.34
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,385.78,281.9
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,437.07,323.0
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,486.3,361.57
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,536.03,399.39
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,587.16,437.15
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,635.33,471.9
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,679.5,503.76
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,722.67,533.3
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,763.17,558.98
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,802.28,583.41
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,836.66,605.38
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,868.94,625.83
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,897.24,642.51
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,923.06,657.49
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,945.38,671.56
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,965.09,684.01
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,979.73,691.88
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,991.58,698.01
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,998.51,702.56
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,1002.39,705.32
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,1000.69,703.2
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,995.91,699.28
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,842.67,598.49
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,668.73,473.51
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,817.68,584.7
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,932.25,663.07
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,906.71,648.31
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,884.33,636.39
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,849.63,614.96
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,813.29,592.37
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,771.95,567.39
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,729.5,541.28
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,681.75,509.9
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,631.94,476.59
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,577.03,438.3
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,523.3,399.82
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,460.64,353.52
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,401.14,308.17
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,334.31,256.24
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,270.92,205.38
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,198.74,146.52
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,136.51,94.75
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,65.01,23.28
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,18.21,2.2
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,35.71,23.46
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,50.75,37.07
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,67.9,52.04
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,88.74,64.37
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,116.73,83.12
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,147.22,105.07
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,178.84,128.21
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,218.88,158.56
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,255.82,187.71
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,293.0,216.63
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,293.57,218.55
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,284.27,211.7
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,239.56,177.75
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,192.82,141.99
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,200.7,147.37
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,208.66,152.71
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,354.73,260.18
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,505.64,366.74
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,637.26,465.44
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,795.72,576.33
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,829.34,596.93
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,860.94,616.79
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,886.25,631.17
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,908.74,643.65
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,929.36,656.24
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,947.51,667.28
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,960.22,673.52
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,975.3,681.31
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,980.99,684.67
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,983.74,686.35
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,980.66,684.84
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,974.7,681.67
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,964.77,677.23
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,952.06,671.13
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,935.32,661.17
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,915.82,649.55
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,888.93,632.94
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,859.88,614.98
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,824.78,593.34
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,791.4,572.75
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,749.19,547.47
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,706.16,521.25
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,565.35,421.79
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,435.12,325.81
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,344.03,259.63
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,267.33,202.19
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,229.48,174.18
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,192.49,146.06
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,149.18,112.39
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,113.66,84.09
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,78.17,55.45
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,41.59,25.96
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,19.46,3.09
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,23.65,13.65
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,38.4,26.84
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,56.53,42.62
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,74.63,55.23
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,94.11,70.79
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,113.91,86.27
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,130.33,98.73
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,147.03,111.23
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,162.7,122.8
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,178.47,134.31
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,196.73,147.58
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,215.27,160.93
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,286.41,213.58
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,365.91,271.34
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,389.12,287.09
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,412.07,302.56
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,486.39,355.98
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,567.93,413.35
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,551.84,399.28
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,527.19,379.47
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,525.33,377.51
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,519.6,372.78
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,458.25,328.75
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,394.27,282.62
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,501.87,359.12
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,614.26,436.41
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,686.12,485.82
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,762.56,537.45
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,719.83,507.86
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,678.88,479.73
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,736.56,521.32
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,787.63,557.82
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,875.04,623.2
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,947.54,673.44
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,928.13,661.34
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,906.37,648.37
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,879.25,633.22
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,853.75,619.09
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,816.15,595.68
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,777.58,571.46
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,735.09,545.24
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,691.95,517.89
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,635.74,478.77
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,577.66,437.72
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,521.34,397.76
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,467.01,358.3
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,398.23,306.12
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,328.02,251.95
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,263.09,201.64
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,204.27,154.83
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,132.94,97.59
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,74.94,50.87
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,32.28,8.14
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.88,0.16
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,37.39,24.67
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,56.92,42.18
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,66.87,51.14
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,85.29,59.75
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,113.76,73.9
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,152.57,99.58
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,190.57,127.12
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,235.17,161.82
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,280.01,198.71
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,328.52,238.55
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,375.88,277.24
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,426.35,317.73
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,475.0,356.08
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,524.76,394.33
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,572.11,430.08
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,622.24,466.98
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,666.2,498.48
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,709.62,528.9
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,749.85,556.35
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,788.96,581.71
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,823.89,604.86
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,857.1,626.73
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,883.69,642.88
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,907.63,657.19
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,929.22,671.08
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,948.5,683.46
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,963.01,691.27
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,974.94,697.43
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,981.73,701.51
