Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,985.69,703.85
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,983.33,702.46
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,978.13,699.36
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,967.64,692.92
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,954.43,684.83
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,936.92,674.01
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,920.74,664.17
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,893.36,646.95
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,863.97,628.43
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,827.76,605.49
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,790.2,581.49
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,746.55,554.08
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,702.27,525.55
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,650.37,490.57
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,599.05,455.22
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,538.18,411.9
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,482.94,371.62
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,418.14,322.99
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,357.61,276.35
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,290.0,223.5
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,222.63,169.58
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,154.74,114.34
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,90.64,62.19
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,42.2,11.32
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,10.32,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,18.64,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,33.56,21.59
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,48.91,35.61
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.09,39.66
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,67.45,44.54
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,102.55,61.31
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,143.11,87.7
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,183.7,117.63
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,230.46,154.69
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,273.23,195.78
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,301.72,222.95
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,353.93,261.57
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,432.34,321.73
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,481.48,360.68
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,531.25,399.1
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,579.46,435.4
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,627.73,470.8
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,674.22,503.81
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,717.36,533.34
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,757.14,558.97
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,795.5,583.34
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,829.9,605.81
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,862.27,626.79
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,801.76,580.92
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,726.93,519.86
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,691.59,494.13
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,653.03,465.84
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,824.1,593.19
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,989.14,703.46
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,995.69,706.7
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,999.17,708.92
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,998.53,707.43
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,994.78,704.07
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,883.68,630.96
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,757.73,538.98
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,860.9,617.99
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,934.08,668.32
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,908.18,653.49
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,879.91,637.54
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,844.86,615.6
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,813.37,595.98
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,772.09,570.71
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,729.67,544.3
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,678.91,510.62
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,630.7,478.22
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,576.21,440.31
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,522.84,401.74
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,459.31,354.38
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,399.2,308.14
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,333.15,256.37
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,272.38,207.05
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,198.14,146.17
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,136.27,94.12
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,63.92,17.81
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.15,17.05
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.19,27.29
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,42.69,30.68
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,53.45,32.63
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,90.52,48.73
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,133.45,76.35
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,176.82,108.64
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,228.58,150.05
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,277.32,191.3
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,328.41,234.37
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,378.85,276.45
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,434.93,321.78
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,485.13,361.63
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,535.6,400.55
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,583.78,435.94
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,631.54,469.93
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,676.8,503.19
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,720.92,533.62
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,761.36,559.74
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,800.09,584.42
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,835.16,606.19
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,868.12,626.34
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,892.27,640.51
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,912.8,652.27
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,934.4,666.14
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,953.47,678.38
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,967.54,687.73
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,978.88,695.41
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,985.9,700.13
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,989.96,703.07
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,988.05,700.75
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,983.14,696.64
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,973.28,692.16
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,960.54,685.91
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,944.65,676.49
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,920.8,661.9
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,894.84,647.09
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,866.67,630.74
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,830.17,607.58
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,795.58,585.61
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,753.29,559.15
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,710.15,531.74
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,658.17,496.44
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,606.91,460.01
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,550.49,420.04
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,495.54,380.16
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,427.51,329.3
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,367.45,283.05
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,300.48,230.15
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,239.73,180.98
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,163.88,119.89
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,104.36,71.15
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,49.0,11.14
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.7,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,25.73,15.04
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,35.55,24.23
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,39.65,28.1
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,51.0,31.13
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,88.58,46.81
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,132.08,74.51
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,177.3,108.71
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,226.44,148.48
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,278.7,192.17
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,330.29,235.31
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,380.96,277.32
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,432.85,319.26
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,483.38,358.96
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,537.68,400.09
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,585.56,435.46
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,632.85,469.37
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,677.65,500.6
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,721.4,529.51
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,761.36,554.66
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,799.58,578.35
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,834.1,600.56
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,866.53,621.29
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,894.56,637.75
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,920.1,652.51
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,942.12,666.35
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,961.52,678.55
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,974.88,685.77
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,985.39,691.27
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,991.99,695.79
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,995.57,698.73
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,994.12,698.61
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,989.65,696.71
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,979.67,691.41
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,966.76,684.35
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,948.22,673.73
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,927.12,661.51
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,906.63,651.09
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,878.14,635.31
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,843.62,614.05
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,807.41,591.51
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,765.61,565.68
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,722.77,538.79
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,675.38,507.19
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,625.6,473.27
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,570.8,434.61
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,517.22,395.87
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,453.62,348.59
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,393.4,302.46
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,325.05,248.66
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,260.91,196.81
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,187.8,137.48
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,125.23,85.65
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,59.3,12.51
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.95,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,32.75,20.57
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,48.88,35.35
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,54.11,40.31
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,66.28,45.14
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,101.17,61.13
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,142.41,87.39
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,183.76,117.86
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,230.67,155.02
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,277.82,193.99
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,328.08,235.4
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,377.4,275.27
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,428.01,315.01
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,477.29,353.24
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,527.48,391.04
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,576.81,427.0
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,622.71,459.58
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,666.2,489.46
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,709.0,518.02
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,747.59,542.7
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,784.39,564.7
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,818.26,584.39
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,850.39,602.63
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,876.25,616.82
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,899.54,629.26
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,921.02,642.45
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,940.24,654.24
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,952.79,660.55
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,962.74,665.34
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,969.03,670.05
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,972.55,673.17
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,969.79,672.5
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,964.25,670.23
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,957.61,667.37
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,944.32,660.4
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,923.36,648.89
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,900.2,635.96
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,872.24,620.47
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,842.39,603.66
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,806.94,582.15
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,770.11,559.51
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,725.75,531.85
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,680.91,503.12
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,630.19,468.64
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,576.85,431.75
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,519.99,391.94
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,465.21,352.67
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,401.44,305.61
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,341.76,260.4
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,267.98,203.71
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,208.03,156.21
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,143.02,104.05
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,80.68,53.93
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,37.46,4.57
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,29.72,18.14
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,47.26,34.13
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,65.0,49.69
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,84.4,66.37
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,108.41,80.23
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,134.17,99.28
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,163.12,120.9
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,193.54,143.62
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,239.45,175.94
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,295.79,217.11
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,332.53,245.09
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,368.2,271.42
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,434.77,320.89
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,528.42,390.53
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,576.4,425.48
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,624.44,459.67
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,625.46,455.82
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,612.32,441.04
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,694.57,501.98
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,795.88,570.93
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,830.56,592.39
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,863.22,612.84
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,889.33,627.71
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,912.44,640.62
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,933.96,654.17
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,952.99,666.21
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,967.07,674.14
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,978.45,680.48
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,984.6,684.76
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,987.81,687.36
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,986.07,687.3
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,987.3,689.24
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,977.34,684.22
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,964.49,677.51
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,947.14,668.0
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,927.03,656.76
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,900.35,641.03
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,871.43,623.84
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,836.82,602.8
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,800.53,580.5
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,760.85,556.86
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,717.47,530.28
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,667.94,498.89
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,618.52,466.26
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,562.35,427.08
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,507.55,387.84
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,445.03,341.58
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,385.65,296.26
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,315.5,241.2
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,254.52,191.76
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,183.9,134.34
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,122.88,83.46
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,57.61,7.1
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,27.52,16.28
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,40.25,28.22
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,46.32,33.86
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,55.46,41.83
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,91.23,51.98
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,133.26,78.27
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,176.48,110.04
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,224.79,148.27
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,273.49,188.75
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,324.98,231.37
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,378.29,274.28
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,430.03,314.94
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,480.42,354.05
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,531.42,392.42
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,579.72,427.9
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,627.87,462.3
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,675.03,494.86
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,718.75,524.05
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,758.89,549.14
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,797.48,572.93
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,832.37,595.27
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,865.19,616.19
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,894.68,633.6
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,921.98,649.51
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,943.77,663.26
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,962.89,675.4
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,976.88,683.24
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,988.02,689.38
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,994.23,693.42
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,997.37,695.67
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,995.93,695.75
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,991.39,694.01
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,981.82,688.68
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,969.29,681.6
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,950.43,670.84
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,928.85,658.4
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,902.84,644.23
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,874.51,628.48
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,845.73,611.05
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,809.75,588.74
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,768.32,563.76
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,725.78,537.64
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,676.9,505.57
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,630.28,474.62
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,575.18,436.56
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,521.19,397.95
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,458.89,351.97
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,399.66,306.79
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,332.85,254.16
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,271.44,204.23
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,196.32,143.17
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,133.96,90.69
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,61.71,4.59
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,25.9,14.81
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,37.85,26.07
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,44.41,32.08
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,52.64,39.26
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,87.48,49.57
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,128.57,74.95
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,171.68,116.33
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,202.0,147.73
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,241.79,171.2
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,315.98,224.52
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,368.29,267.12
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,419.28,307.91
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,469.18,346.69
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,519.71,384.7
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,567.47,419.69
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,614.89,453.4
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,661.81,485.77
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,705.31,514.8
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,745.08,539.43
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,783.29,562.7
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,818.08,584.65
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,850.86,605.19
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,878.14,620.82
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,902.85,634.75
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,856.79,603.33
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,797.65,558.0
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,886.99,623.88
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,969.96,677.41
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,976.54,681.42
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,980.17,684.33
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,869.86,612.57
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,744.62,523.12
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,859.7,609.18
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,952.98,671.99
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,938.31,663.2
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,915.63,650.16
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,889.11,634.66
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,860.37,617.68
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,825.28,596.41
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,788.65,573.95
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,696.63,513.77
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,605.24,449.52
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,605.1,453.51
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,600.35,453.3
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,532.69,405.23
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,465.12,356.25
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,406.9,313.19
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,351.57,270.88
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,288.92,221.47
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,231.47,174.82
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,167.22,122.31
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,111.17,75.12
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,47.81,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.53,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,24.3,13.39
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,32.35,21.47
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,36.19,25.14
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,41.55,29.85
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,78.2,40.39
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,120.6,66.08
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,164.29,98.13
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,215.35,138.68
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,264.35,179.29
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,315.88,221.77
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,366.09,262.27
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,421.8,305.52
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,471.79,344.28
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,522.14,382.2
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,570.57,417.96
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,618.71,452.61
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,663.67,484.04
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,707.56,512.86
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,748.67,539.12
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,788.15,564.08
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,823.72,587.27
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,857.18,609.04
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,885.38,626.12
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,910.97,641.5
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,836.22,591.41
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,746.65,523.7
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,739.56,519.47
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,727.68,511.66
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,713.31,502.09
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,697.72,491.72
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,852.69,606.45
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,985.17,695.0
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,976.41,689.48
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,964.65,683.05
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,873.9,625.35
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,774.79,554.79
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,719.56,519.24
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,672.89,488.46
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,627.7,458.38
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,582.62,427.96
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,569.57,422.14
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,552.94,413.47
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,569.16,428.59
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,570.92,432.97
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,461.37,352.12
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,358.61,274.63
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,312.03,240.08
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,266.44,205.11
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,218.99,167.46
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,173.93,130.81
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,124.13,89.99
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,78.8,51.93
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,36.49,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,25.18,13.98
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,37.17,25.45
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,42.58,30.51
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,47.32,34.73
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,82.4,45.41
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,123.67,70.26
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,166.41,101.28
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,214.32,139.11
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,262.7,179.2
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,316.68,223.52
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,366.96,264.0
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,419.01,304.65
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,469.28,343.59
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,520.14,381.83
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,571.14,419.21
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,618.65,453.28
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,663.69,485.8
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,707.72,516.47
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,659.82,477.27
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,593.06,423.23
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,713.62,513.61
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,856.02,609.61
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,882.18,624.36
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,905.27,637.9
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,927.06,651.69
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,946.29,663.91
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,864.7,609.44
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,768.57,538.44
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,882.23,622.94
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,984.25,690.58
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,981.95,687.7
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,976.65,683.77
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,789.96,561.52
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,585.71,415.63
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,570.02,406.8
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,553.62,396.63
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,717.56,519.09
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,853.07,615.13
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,816.67,591.53
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,779.05,567.97
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,627.45,462.89
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,485.17,359.27
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,519.36,389.62
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,551.13,416.86
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,481.95,366.94
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,416.77,319.12
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,389.17,298.76
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,358.65,275.01
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,291.89,222.46
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,231.36,173.62
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,164.57,119.51
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,100.71,66.79
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,45.99,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.34,11.62
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,32.61,21.62
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,36.42,25.29
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,40.05,28.55
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,76.62,39.42
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,119.74,64.89
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,164.56,97.47
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,216.62,138.53
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,266.11,179.4
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,318.15,222.07
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,369.21,263.28
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,421.69,304.17
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,476.0,345.39
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,526.75,382.81
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,575.62,417.1
