Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,624.05,449.89
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,669.73,482.32
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,714.32,512.56
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,755.02,538.02
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,793.97,562.12
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,829.68,584.5
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,863.26,605.45
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,891.99,622.71
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,918.16,638.34
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,941.19,653.01
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,961.53,666.08
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,976.7,674.62
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,988.95,681.46
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,995.74,686.11
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,999.4,689.0
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,999.37,690.1
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,996.12,689.33
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,986.83,684.6
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,974.49,678.1
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,957.1,668.52
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,936.84,657.2
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,910.64,643.19
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,881.99,627.56
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,848.32,607.25
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,812.71,585.56
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,776.94,564.57
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,734.98,539.11
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,687.07,508.27
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,638.78,476.66
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,583.81,439.92
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,529.69,401.6
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,471.24,358.81
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,413.5,315.05
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,346.76,263.07
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,285.29,213.34
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,212.46,153.73
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,149.43,99.19
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,67.61,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.29,9.9
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,28.96,18.56
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,33.46,22.72
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,37.66,26.39
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,73.24,36.54
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,116.48,61.62
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,164.62,96.51
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,213.76,135.05
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,263.18,175.76
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,315.07,218.39
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,366.31,260.08
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,422.96,304.59
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,473.81,343.84
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,525.0,382.18
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,573.69,417.67
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,621.97,451.87
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,667.63,483.17
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,712.19,511.75
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,753.57,537.15
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,793.25,561.15
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,828.48,583.25
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,861.53,603.88
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,890.37,620.5
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,916.43,635.32
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,939.06,649.34
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,958.97,661.74
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,974.16,669.9
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,986.42,676.35
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,993.69,681.28
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,997.82,684.44
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,997.31,684.9
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,993.65,683.57
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,984.37,678.56
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,972.03,671.81
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,951.77,660.55
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,928.97,647.77
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,903.2,634.16
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,875.05,618.95
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,841.06,598.58
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,810.38,580.28
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,768.97,555.89
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,726.4,530.37
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,677.82,499.2
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,629.03,467.37
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,575.84,431.44
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,521.57,393.2
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,460.18,348.55
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,401.72,304.5
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,333.96,252.12
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,271.67,202.19
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,198.96,143.17
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,135.46,88.89
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,60.73,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.01,11.04
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.29,22.13
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,39.83,28.08
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,45.42,32.95
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,78.28,42.82
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,120.1,67.26
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,163.0,97.83
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,210.77,135.03
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,259.29,174.91
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,313.52,219.14
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,363.76,259.33
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,415.98,299.86
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,466.59,338.77
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,517.79,376.91
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,569.59,414.29
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,617.98,448.33
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,663.48,480.45
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,707.97,510.63
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,749.03,536.46
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,788.61,561.09
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,824.19,582.64
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,857.67,602.7
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,887.13,620.09
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,914.12,635.87
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,936.69,649.91
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,956.55,662.34
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,971.71,672.26
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,983.96,680.5
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,991.22,685.45
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,995.37,688.62
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,994.38,687.29
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,990.23,684.15
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,981.0,680.57
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,968.73,675.2
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,948.58,663.54
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,925.93,650.39
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,899.3,634.72
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,870.3,617.52
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,841.3,600.51
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,805.18,578.7
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,763.6,554.01
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,720.91,528.19
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,672.07,496.61
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,623.05,464.39
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,569.97,428.31
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,515.79,390.0
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,454.26,344.99
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,395.7,300.62
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,328.23,248.3
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,266.28,198.49
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,193.88,139.59
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,130.55,85.13
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,58.26,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.47,11.18
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.15,22.81
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,41.25,29.33
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,47.32,34.71
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,78.22,43.78
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,119.27,67.59
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,161.99,97.87
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,210.01,135.24
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,258.23,175.06
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,312.25,219.35
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,362.29,259.58
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,414.48,300.28
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,464.97,339.16
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,516.07,377.17
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,567.64,414.39
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,615.73,448.15
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,660.61,478.74
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,704.48,507.32
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,745.65,532.64
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,785.26,556.63
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,820.23,578.59
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,853.07,599.12
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,881.65,615.98
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,907.61,631.16
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,929.43,644.35
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,948.59,655.95
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,962.63,663.45
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,973.77,669.28
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,980.97,673.81
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,985.13,676.62
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,983.75,676.58
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,979.31,674.82
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,969.34,669.38
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,956.4,662.25
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,934.4,649.59
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,915.93,639.22
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,889.61,625.23
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,861.01,609.74
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,705.2,506.84
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,554.5,399.39
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,641.36,467.94
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,705.55,517.24
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,654.01,483.41
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,602.97,449.17
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,546.42,410.49
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,491.32,371.65
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,427.44,324.26
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,364.32,276.14
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,297.75,224.37
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,237.28,175.87
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,166.96,119.4
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,106.77,68.57
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,48.17,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,24.24,12.23
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,42.31,29.55
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,62.81,47.45
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,82.79,64.62
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,101.87,74.04
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,129.94,93.44
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,162.17,114.29
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,208.67,147.35
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,252.77,180.51
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,309.13,223.67
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,353.6,258.3
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,401.55,295.02
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,447.23,329.18
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,493.61,362.83
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,538.87,394.91
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,586.7,427.81
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,629.37,456.87
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,671.81,485.13
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,713.23,511.56
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,755.79,537.95
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,790.51,559.55
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,823.68,580.09
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,856.57,600.32
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,888.37,619.76
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,911.14,633.06
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,931.48,644.92
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,947.75,654.74
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,956.65,660.07
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,963.73,665.39
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,973.32,672.37
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,858.39,598.36
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,734.79,511.38
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,724.26,507.6
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,711.6,501.72
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,623.67,442.01
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,545.57,387.65
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,598.82,429.23
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,656.15,472.63
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,717.63,520.69
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,762.38,556.05
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,709.31,522.49
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,657.01,488.15
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,513.34,385.1
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,371.25,279.63
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,330.74,250.95
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,290.87,221.8
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,246.76,188.61
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,204.17,155.8
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,161.72,122.53
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,121.15,89.98
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,74.64,52.33
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,33.3,18.49
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,15.73,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,25.83,13.16
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,42.03,29.41
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,60.34,45.56
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,79.99,62.53
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,102.45,75.79
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,124.54,91.37
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,145.48,108.64
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,158.59,119.78
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,175.42,132.77
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,196.37,148.77
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,259.47,195.08
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,341.31,255.38
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,348.75,261.07
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,355.09,265.39
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,451.7,338.62
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,583.08,435.65
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,564.81,418.78
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,531.79,390.7
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,628.93,464.1
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,746.77,549.23
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,713.13,519.64
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,664.33,479.88
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,684.1,494.03
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,704.64,508.22
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,806.78,582.52
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,913.14,654.23
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,927.93,662.85
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,940.24,670.72
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,946.53,674.84
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,950.05,677.36
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,949.23,677.64
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,945.55,676.24
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,784.56,567.69
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,610.76,442.6
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,721.72,526.06
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,826.16,601.39
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,685.05,502.08
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,549.57,404.88
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,637.85,474.18
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,714.8,533.0
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,684.43,514.08
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,655.15,496.21
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,575.7,439.4
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,505.01,387.81
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,456.15,353.2
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,407.61,317.76
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,381.19,297.95
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,350.74,273.79
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,284.38,220.53
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,224.21,170.93
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,157.6,115.79
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,100.04,64.87
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,35.4,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,55.56,39.61
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,104.82,78.64
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,109.03,81.42
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,113.13,84.13
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,153.96,115.16
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,195.22,145.86
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,289.22,215.72
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,399.74,296.14
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,411.91,303.51
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,420.95,308.72
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,458.66,335.53
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,497.76,362.97
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,551.98,400.8
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,606.93,438.64
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,637.38,459.38
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,668.11,480.37
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,731.36,525.31
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,797.42,571.48
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,843.28,605.06
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,889.17,638.67
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,904.27,648.06
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,917.25,656.31
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,922.57,660.2
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,925.4,662.6
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,923.69,662.31
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,919.4,660.45
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,907.76,654.74
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,893.73,647.53
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,881.14,640.82
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,865.53,631.76
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,837.57,614.07
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,807.83,594.93
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,771.75,571.33
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,734.45,546.7
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,686.5,515.06
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,642.01,485.26
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,592.43,450.41
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,543.43,415.43
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,485.72,373.33
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,430.35,332.1
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,370.26,285.97
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,306.61,236.31
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,241.31,185.05
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,182.55,137.72
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,121.27,88.01
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,60.9,37.4
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,23.41,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,23.72,10.94
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,39.04,26.83
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,54.49,40.58
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,69.31,53.49
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,93.95,65.5
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,126.86,86.94
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,160.5,115.67
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,181.64,135.15
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,209.73,157.27
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,232.01,174.44
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,291.84,217.48
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,375.95,279.48
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,428.07,319.35
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,504.12,377.58
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,477.66,356.19
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,429.53,316.54
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,417.43,306.51
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,397.56,290.58
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,492.54,358.68
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,597.39,431.26
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,709.93,515.88
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,840.1,606.06
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,700.27,506.95
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,537.47,385.08
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,639.02,458.27
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,745.59,531.78
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,747.28,531.34
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,747.71,530.79
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,786.62,559.24
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,828.65,589.29
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,906.57,648.44
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,969.3,690.51
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,959.97,686.46
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,947.74,681.15
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,826.83,601.1
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,693.09,504.07
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,786.26,578.47
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,857.46,631.07
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,755.31,562.13
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,654.02,488.22
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,541.1,407.94
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,434.91,330.02
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,415.77,317.97
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,402.48,309.56
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,361.79,280.12
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,320.94,249.93
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,277.2,216.52
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,234.48,182.99
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,188.2,145.63
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,138.15,104.52
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,92.73,66.74
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,50.85,30.04
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,19.94,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.92,10.04
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.27,23.78
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.12,32.8
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,54.42,41.04
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,79.12,49.12
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,118.32,71.5
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,162.8,108.27
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,204.19,144.57
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,246.95,178.69
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,288.05,211.79
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,300.41,224.88
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,302.96,228.18
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,348.53,261.6
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,403.03,301.12
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,429.48,319.42
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,454.83,336.6
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,495.5,365.48
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,537.83,395.11
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,451.25,331.27
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,357.67,261.57
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,467.37,340.83
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,580.48,419.03
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,619.36,443.91
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,659.4,469.57
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,720.31,511.09
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,783.45,552.88
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,743.84,522.49
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,698.0,488.92
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,844.57,593.99
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,976.27,677.3
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,976.81,675.15
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,974.21,672.76
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,965.18,669.39
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,953.18,664.26
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,932.51,653.77
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,904.73,638.77
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,877.53,624.01
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,848.16,607.64
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,815.48,588.9
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,780.74,568.54
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,740.98,544.16
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,697.4,516.83
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,649.62,486.1
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,601.54,453.68
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,544.68,413.48
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,489.28,373.32
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,428.47,328.16
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,370.54,283.7
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,302.06,230.44
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,238.04,178.86
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,167.35,121.2
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,106.39,65.51
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,38.24,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,22.52,9.3
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,34.51,23.11
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,42.8,30.81
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,50.63,37.8
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,74.26,44.63
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,114.07,66.49
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,155.13,94.71
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,202.0,130.79
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,249.9,170.31
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,300.87,212.52
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,350.58,253.45
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,405.44,297.28
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,455.7,337.34
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,506.7,376.86
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,555.5,412.96
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,604.54,448.11
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,652.73,481.64
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,697.36,511.9
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,738.41,537.68
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,778.15,562.01
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,813.8,584.87
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,847.42,606.31
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,878.76,624.95
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,908.08,642.19
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,931.34,657.25
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,951.86,670.67
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,966.65,679.18
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,978.46,685.93
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,985.75,690.99
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,989.88,694.23
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,988.87,693.3
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,984.67,690.51
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,975.34,687.13
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,962.94,681.9
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,945.17,671.91
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,924.59,660.19
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,897.97,644.55
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,868.93,627.31
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,834.15,606.17
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,797.56,583.66
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,760.74,561.54
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,717.75,534.85
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,668.05,502.15
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,618.34,468.89
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,564.2,430.84
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,509.25,390.78
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,446.29,343.57
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,386.62,297.28
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,318.07,243.13
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,255.51,191.86
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,181.5,130.72
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,117.25,70.22
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,42.84,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,19.47,6.75
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,31.3,20.29
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,35.81,24.74
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,39.43,28.09
