Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,62.89,34.01
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,105.11,56.29
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,148.18,85.98
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,199.63,126.29
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,249.14,167.88
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,301.28,211.92
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,352.53,255.06
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,405.11,298.26
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,459.84,342.47
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,510.99,383.0
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,560.3,420.44
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,609.34,456.62
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,654.97,489.28
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,699.49,519.66
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,741.5,546.71
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,781.92,572.36
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,817.74,594.44
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,851.36,614.86
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,881.63,633.12
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,909.45,649.69
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,932.01,664.17
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,951.73,676.89
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,967.15,686.93
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,979.53,695.14
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,908.61,649.53
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,825.71,587.35
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,912.6,652.73
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,983.71,697.9
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,974.31,692.1
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,961.81,684.95
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,939.56,671.57
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,915.02,656.79
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,888.42,641.98
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,864.79,629.09
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,829.15,606.96
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,791.9,583.72
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,749.27,557.46
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,705.61,530.05
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,657.47,497.91
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,607.32,463.38
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,550.84,422.96
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,495.75,382.56
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,431.45,333.92
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,370.76,286.51
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,301.58,231.55
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,237.01,178.59
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,162.67,117.18
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,97.96,56.78
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,35.1,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.31,7.42
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,41.2,28.53
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,47.77,34.97
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,55.46,41.9
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,77.47,48.67
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,117.57,70.47
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,156.23,95.74
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,203.15,131.06
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,251.72,171.36
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,303.41,214.56
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,357.67,258.89
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,411.09,301.69
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,462.27,342.39
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,514.18,382.44
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,563.89,419.79
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,616.35,457.93
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,662.88,490.92
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,708.46,522.4
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,750.78,549.36
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,791.64,574.9
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,828.15,598.46
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,862.52,620.49
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,893.19,638.9
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,921.45,655.65
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,943.99,669.82
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,963.75,682.26
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,979.67,690.88
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,992.62,697.67
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,999.58,702.22
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,1003.35,704.92
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,1002.4,704.75
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,998.2,702.69
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,988.41,697.21
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,975.52,689.89
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,957.08,679.13
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,935.76,666.6
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,908.98,650.34
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,879.76,632.51
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,844.99,611.19
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,813.33,591.85
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,770.33,565.67
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,726.17,538.36
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,675.9,506.41
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,625.43,473.64
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,568.53,433.53
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,515.22,394.51
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,450.94,346.16
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,389.98,298.78
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,319.66,243.35
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,255.63,190.95
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,177.49,126.99
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,108.18,60.61
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,39.76,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.05,4.27
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,33.89,22.44
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,39.82,28.16
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,44.97,32.79
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,65.27,37.62
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,106.4,58.72
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,148.85,87.27
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,197.67,124.92
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,250.05,168.46
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,301.92,212.06
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,353.41,254.55
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,406.99,297.57
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,462.22,341.07
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,513.94,380.74
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,563.41,417.59
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,612.65,453.1
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,659.09,485.56
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,704.41,515.83
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,746.66,542.24
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,787.32,567.23
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,823.46,590.14
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,857.38,611.49
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,887.21,629.1
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,914.44,644.98
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,936.64,658.98
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,955.98,671.26
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,971.43,679.77
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,983.84,686.45
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,991.2,691.51
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,995.35,694.72
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,994.29,695.13
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,989.98,693.64
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,979.99,688.39
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,966.87,681.28
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,948.33,670.8
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,926.93,658.56
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,900.98,644.47
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,872.55,628.71
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,838.11,607.8
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,801.73,585.45
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,764.62,563.19
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,721.39,536.4
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,671.4,503.54
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,621.21,469.99
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,565.61,431.28
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,511.05,391.56
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,449.85,345.59
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,389.82,298.94
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,320.55,243.99
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,257.45,192.02
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,179.87,127.93
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,111.09,59.25
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,40.84,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.23,2.03
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,28.57,17.82
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,33.45,22.6
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,38.06,26.78
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,58.0,31.45
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,100.64,52.68
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,144.82,82.6
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,197.01,123.07
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,246.9,164.46
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,299.55,208.44
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,351.1,250.8
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,404.24,293.2
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,460.22,336.8
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,512.65,376.49
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,562.17,412.99
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,611.27,448.05
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,657.65,480.19
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,702.95,510.21
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,745.03,536.37
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,785.45,561.13
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,821.62,584.05
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,855.56,605.46
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,885.91,623.23
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,913.66,639.26
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,936.31,653.42
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,956.13,665.89
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,971.59,674.68
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,984.01,681.67
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,991.36,686.71
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,995.5,689.91
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,994.41,690.37
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,990.08,688.95
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,980.56,684.07
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,967.89,677.34
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,948.56,666.5
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,926.5,653.98
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,900.09,640.01
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,871.21,624.35
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,836.76,603.81
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,800.33,581.78
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,762.94,559.63
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,719.43,532.93
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,670.31,500.8
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,620.93,467.94
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,564.5,428.85
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,511.3,390.37
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,448.23,343.24
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,388.38,296.83
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,318.51,241.52
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,254.87,189.23
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,178.46,126.08
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,109.88,55.07
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,40.61,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,13.08,0.88
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,26.77,16.37
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,31.32,20.84
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,35.63,24.71
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,54.04,28.52
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,96.85,49.18
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,144.96,81.95
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,194.46,120.16
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,244.78,161.92
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,297.72,206.24
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,349.38,249.36
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,406.39,295.37
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,458.2,336.4
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,510.44,376.48
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,560.18,413.49
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,609.28,448.89
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,655.7,481.44
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,701.02,511.88
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,742.62,538.02
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,782.24,562.54
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,818.55,585.83
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,852.68,607.61
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,881.95,625.15
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,908.6,640.95
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,931.57,655.49
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,951.74,668.31
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,965.76,676.2
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,976.71,682.26
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,882.51,620.88
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,772.78,541.05
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,885.44,624.96
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,979.3,687.15
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,969.12,682.2
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,955.9,676.09
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,936.89,665.2
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,915.14,652.59
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,888.43,636.55
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,864.72,622.5
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,830.25,601.27
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,793.79,578.63
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,751.55,552.68
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,708.21,525.63
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,659.19,494.42
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,609.75,462.24
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,555.36,423.73
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,500.13,383.48
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,439.03,336.91
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,380.66,290.91
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,311.16,235.76
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,247.97,183.79
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,173.36,121.97
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,105.45,48.78
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,38.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,13.63,0.44
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,27.87,17.14
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,33.7,22.77
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,39.16,27.7
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,56.39,31.46
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,98.95,51.83
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,143.85,82.01
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,193.43,120.36
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,246.4,163.96
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,299.04,207.82
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,351.27,251.1
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,405.1,294.58
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,457.13,335.52
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,513.16,377.86
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,562.55,414.19
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,611.52,449.03
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,658.25,482.4
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,703.89,514.1
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,745.61,539.86
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,785.59,564.12
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,821.61,587.03
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,855.42,608.43
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,883.7,624.95
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,909.15,639.63
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,931.56,653.72
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,951.18,666.13
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,965.55,674.37
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,976.91,680.82
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,870.37,611.79
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,748.44,524.17
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,872.69,616.41
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,978.39,686.36
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,968.22,681.59
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,955.02,675.9
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,931.42,662.21
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,911.23,650.8
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,883.63,634.53
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,853.75,616.75
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,704.67,516.41
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,560.32,411.64
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,638.43,474.99
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,694.33,519.7
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,643.6,485.58
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,593.04,450.51
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,534.68,409.09
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,477.98,367.65
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,415.9,320.82
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,357.0,274.78
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,285.83,217.7
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,220.09,163.56
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,149.19,104.86
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,83.81,34.37
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,30.34,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.73,0.09
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,29.18,18.23
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,37.27,25.87
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,44.6,32.44
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,60.12,36.34
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,100.12,55.76
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,141.86,83.31
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,188.96,119.11
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,237.46,158.92
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,289.01,201.68
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,342.44,245.63
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,394.79,287.98
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,445.47,328.03
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,496.92,367.41
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,546.08,403.22
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,597.91,439.57
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,643.43,471.37
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,687.98,501.65
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,729.18,527.68
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,768.79,551.94
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,805.36,575.1
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,839.92,596.8
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,869.26,614.07
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,896.14,629.71
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,918.59,643.52
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,938.34,655.68
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,952.48,664.75
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,963.66,672.09
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,970.82,676.71
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,974.9,679.54
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,972.95,677.69
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,967.92,674.07
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,957.33,669.25
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,943.76,662.67
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,924.61,651.6
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,908.38,642.49
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,881.07,626.0
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,851.46,608.08
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,815.7,586.37
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,778.23,563.39
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,734.56,536.9
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,689.95,509.37
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,641.96,478.16
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,591.66,443.92
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,533.89,403.52
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,477.74,363.07
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,413.64,315.34
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,353.2,268.7
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,282.32,212.86
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,216.94,159.81
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,143.36,99.58
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,75.46,25.89
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,27.1,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.59,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.89,19.46
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,38.92,27.11
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,46.59,33.97
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,61.1,37.7
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,100.95,56.75
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,141.72,82.97
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,188.68,118.15
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,237.02,157.69
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,288.42,200.2
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,342.62,244.07
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,395.92,286.27
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,446.58,325.88
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,497.91,364.62
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,547.49,400.92
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,599.83,437.82
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,645.73,469.35
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,690.64,499.28
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,731.9,524.65
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,771.64,548.29
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,807.79,571.09
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,841.83,592.45
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,871.69,609.82
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,899.16,625.62
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,921.9,639.76
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,941.86,652.26
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,956.57,660.6
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,968.28,667.18
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,975.47,672.12
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,979.51,675.27
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,977.92,675.46
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,973.14,673.82
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,962.77,668.12
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,949.34,660.65
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,928.27,648.81
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,904.76,635.48
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,877.17,620.55
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,852.63,607.52
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,817.54,586.24
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,780.71,563.71
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,736.64,537.24
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,691.63,509.66
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,643.19,478.15
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,592.71,443.93
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,535.44,403.89
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,479.75,363.76
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,414.96,315.59
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,353.96,268.55
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,283.08,212.72
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,219.05,160.64
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,143.36,98.69
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,74.59,19.78
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,26.98,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,34.34,22.17
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,43.02,30.52
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,52.85,39.25
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,67.53,44.3
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,106.14,63.32
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,145.05,87.98
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,190.77,121.66
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,237.76,159.6
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,288.21,200.84
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,337.66,241.24
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,389.72,282.86
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,443.04,324.37
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,494.0,362.99
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,542.62,398.09
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,591.35,432.06
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,637.08,463.77
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,682.06,494.11
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,723.34,520.81
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,763.7,545.43
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,799.47,568.18
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,833.29,589.59
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,863.03,607.06
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,890.6,623.07
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,882.67,616.61
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,863.98,598.36
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,914.0,635.73
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,957.3,662.23
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,963.92,666.21
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,967.5,668.72
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,964.17,667.09
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,957.83,663.76
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,952.56,662.63
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,938.94,656.35
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,918.86,644.75
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,896.25,631.63
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,868.06,614.95
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,837.66,596.83
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,800.6,574.53
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,765.07,553.04
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,720.87,526.13
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,675.95,498.32
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,623.81,464.62
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,572.17,429.73
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,513.24,388.27
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,456.25,346.99
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,392.02,298.34
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,329.32,249.5
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,259.12,194.0
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,196.56,143.22
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,125.76,85.6
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,53.33,7.46
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,20.23,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.84,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.35,17.96
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,37.85,26.04
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,45.97,33.27
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,57.75,36.18
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,97.08,53.91
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,138.18,80.07
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,185.41,115.44
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,234.29,155.33
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,286.3,198.33
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,339.76,242.21
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,392.46,284.77
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,444.05,325.52
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,496.35,365.5
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,548.72,403.41
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,597.66,437.63
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,643.86,469.68
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,689.06,500.09
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,731.31,526.56
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,772.08,551.41
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,808.47,574.55
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,842.73,596.23
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,873.53,614.63
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,902.01,631.5
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,925.01,646.22
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,945.17,659.25
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,960.98,668.25
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,973.73,675.42
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,980.46,680.06
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,983.96,682.85
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,982.73,683.14
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,978.24,681.53
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,968.61,676.52
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,955.86,669.66
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,936.64,658.79
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,914.54,646.15
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,887.9,631.68
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,858.79,615.52
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,823.92,594.4
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,787.2,571.88
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,748.9,548.87
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,704.61,521.42
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,653.78,488.02
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,602.92,454.01
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,545.68,413.73
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,491.94,374.59
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,427.07,325.81
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,365.97,278.13
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,294.47,220.82
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,230.0,167.51
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,152.35,103.21
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,78.63,3.66
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,29.23,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,14.88,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,29.41,18.02
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,38.72,26.87
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,47.52,34.72
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,59.19,38.35
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,98.27,55.98
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,138.74,81.6
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,185.44,116.52
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,233.51,155.77
