Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,284.78,198.26
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,335.25,239.64
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,390.96,284.0
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,441.61,324.08
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,493.0,363.48
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,541.98,399.99
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,591.01,435.41
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,639.39,469.2
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,684.17,499.63
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,725.83,526.44
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,766.02,551.21
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,801.78,572.75
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,835.48,592.73
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,865.13,609.93
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,892.39,625.49
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,914.91,639.65
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,934.68,652.15
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,949.73,660.7
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,961.8,667.48
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,967.93,671.76
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,970.91,674.24
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,969.77,674.28
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,965.49,672.5
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,955.16,666.76
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,941.8,659.25
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,922.62,648.43
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,900.69,635.91
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,873.34,620.97
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,848.89,607.85
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,813.01,586.06
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,775.35,562.95
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,682.98,503.06
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,591.39,438.57
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,596.9,446.07
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,588.11,442.62
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,530.0,401.4
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,473.57,360.34
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,408.55,310.86
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,347.41,262.78
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,275.61,205.62
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,211.11,152.82
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,118.75,79.16
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,26.47,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,11.8,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,16.14,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,29.69,18.05
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,44.77,31.75
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,59.27,44.42
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,76.04,53.93
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,109.55,73.01
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,140.12,90.44
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,185.91,122.12
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,232.33,159.51
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,279.41,197.57
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,324.47,231.6
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,387.12,279.78
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,438.15,320.02
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,489.88,359.52
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,514.75,375.66
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,525.41,379.44
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,576.44,414.84
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,634.76,454.28
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,692.76,496.16
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,763.3,543.21
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,798.82,565.5
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,832.22,586.56
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,860.36,602.94
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,885.69,617.5
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,907.94,631.74
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,927.49,644.37
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,898.07,625.53
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,857.15,593.43
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,914.45,637.75
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,960.61,668.23
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,956.75,666.54
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,955.34,666.85
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,944.56,661.05
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,930.83,653.53
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,845.93,599.9
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,757.83,538.13
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,801.9,574.92
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,829.35,596.41
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,669.94,487.56
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,507.55,369.88
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,604.94,446.43
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,670.58,498.17
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,620.16,463.72
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,569.74,428.45
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,511.43,387.09
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,454.98,345.87
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,390.73,296.94
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,330.25,249.41
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,256.96,191.25
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,194.54,140.29
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,122.83,81.09
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,52.82,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,16.42,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,31.99,19.76
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,41.68,29.16
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,52.38,38.62
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,62.91,47.67
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,100.71,60.03
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,139.25,83.87
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,184.41,116.99
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,230.86,154.06
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,280.86,194.53
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,330.2,234.41
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,382.18,275.49
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,432.32,314.59
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,486.16,355.01
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,534.33,390.24
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,582.54,424.31
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,627.88,455.07
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,672.47,484.22
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,713.09,509.85
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,752.14,532.46
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,787.99,553.19
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,821.96,572.43
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,846.6,585.58
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,867.8,596.55
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,889.69,610.09
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,909.16,622.18
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,921.97,630.3
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,932.02,636.88
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,837.78,574.63
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,732.79,501.48
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,837.49,576.91
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,930.98,639.47
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,743.02,515.79
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,534.94,371.91
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,710.98,498.09
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,856.58,597.02
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,827.42,579.41
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,796.43,561.99
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,759.44,539.46
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,721.13,515.68
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,674.97,486.96
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,625.17,455.3
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,572.58,419.95
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,521.06,384.58
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,461.37,343.1
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,404.35,302.35
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,340.33,254.65
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,274.0,204.08
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,206.59,152.09
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,146.33,104.5
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,78.4,49.9
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.66,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,15.31,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,30.09,18.25
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,49.33,35.73
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,69.66,53.53
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,84.08,66.04
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,108.52,75.06
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,144.19,103.2
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,169.6,124.75
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,200.47,148.6
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,231.9,172.71
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,286.54,211.94
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,346.39,255.23
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,385.51,284.31
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,425.46,313.46
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,467.16,343.04
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,508.94,371.9
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,501.88,365.51
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,490.04,355.5
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,557.62,402.9
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,634.42,454.86
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,646.27,461.54
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,655.8,467.2
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,668.02,474.13
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,679.05,480.2
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,651.33,460.55
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,621.11,439.41
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,642.78,454.92
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,664.3,469.89
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,756.29,534.95
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,848.85,598.33
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,794.02,560.93
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,742.4,526.5
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,732.97,521.84
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,721.99,515.79
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,714.18,512.38
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,704.24,507.57
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,678.17,492.54
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,650.63,476.48
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,516.6,382.73
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,388.97,290.41
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,252.15,190.33
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,116.17,86.04
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,142.51,107.35
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,169.76,128.98
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,146.52,111.35
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,123.6,93.79
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,100.98,75.99
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,78.33,57.81
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,57.39,40.79
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,36.11,23.22
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,21.24,10.19
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.3,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.6,2.78
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,21.22,12.28
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,31.86,21.62
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,44.43,32.58
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,57.01,41.17
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,30.89,19.68
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.82,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,117.62,87.58
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,227.75,173.03
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,256.4,194.96
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,285.36,216.95
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,317.37,241.33
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,349.86,265.79
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,338.59,256.84
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,323.32,244.58
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,347.0,261.95
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,371.04,279.4
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,372.53,279.92
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,373.34,279.99
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,265.95,199.45
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,155.14,114.94
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,267.21,200.21
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,380.74,284.15
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,336.22,250.78
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,291.47,217.44
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,396.46,295.39
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,501.57,371.18
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,489.17,361.69
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,476.28,352.34
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,420.14,311.69
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,356.67,265.42
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,230.75,172.27
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,105.86,77.06
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,182.04,136.1
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,259.47,194.9
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,279.0,209.97
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,298.63,225.27
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,231.34,174.74
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,164.83,123.99
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,159.36,120.47
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,154.07,116.96
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,82.22,60.56
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,13.51,5.35
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,11.58,3.84
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,9.64,2.29
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,7.71,0.71
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,5.78,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,4.34,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.89,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.44,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,12.29,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,24.09,13.54
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,43.13,31.04
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,61.89,47.77
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,80.92,64.48
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,101.85,77.95
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,100.14,76.42
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,96.31,73.26
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,81.65,61.14
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,65.75,48.04
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,114.7,86.98
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,162.72,124.29
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,178.14,135.84
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,193.81,147.56
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,196.85,149.52
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,199.84,151.5
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,206.09,155.98
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,212.36,160.48
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,214.86,161.82
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,217.36,163.19
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,249.11,186.9
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,281.15,210.5
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,252.57,188.96
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,223.58,167.2
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,170.26,126.75
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,116.44,85.39
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,138.28,102.4
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,160.25,119.3
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,199.44,149.18
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,238.9,178.91
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,214.58,160.61
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,190.14,142.29
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,125.86,93.18
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,62.01,43.46
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,112.13,82.92
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,162.87,122.33
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,209.99,159.07
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,257.85,196.2
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,207.68,158.07
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,157.93,119.88
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,146.73,111.57
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,135.56,103.17
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,110.45,83.63
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,85.37,63.86
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,73.49,54.62
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,61.86,45.41
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,50.24,35.94
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,38.62,26.32
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,28.47,17.77
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,18.33,9.15
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,10.6,2.09
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,14.25,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,27.44,16.13
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,45.4,33.0
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,63.46,49.09
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,82.55,65.87
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,107.6,81.05
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,131.46,99.6
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,154.75,118.02
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,159.96,122.76
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,166.13,128.01
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,192.78,148.15
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,220.25,168.66
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,267.95,204.68
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,323.38,246.15
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,381.13,288.64
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,448.67,337.71
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,399.97,300.53
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,346.25,259.31
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,361.96,270.15
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,377.98,280.84
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,499.22,370.38
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,629.35,462.3
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,649.36,472.16
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,667.47,481.32
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,528.48,384.29
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,380.65,278.24
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,423.11,309.44
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,466.29,339.77
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,312.24,230.19
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,154.65,113.66
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,109.27,79.46
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,63.98,44.51
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,78.03,55.54
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,92.15,66.56
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,148.47,110.22
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,205.49,153.84
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,319.52,241.44
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,429.39,323.93
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,331.45,251.27
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,228.25,173.29
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,199.88,152.46
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,171.74,131.28
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,165.19,126.76
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,158.66,122.16
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,136.43,105.01
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,114.49,87.83
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,93.32,70.85
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,71.99,53.41
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,52.68,37.33
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,33.05,20.83
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.82,7.7
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,4.15
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,24.61,15.17
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,36.7,25.86
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,50.73,38.14
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,64.44,47.42
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,106.84,80.52
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,153.43,116.19
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,161.16,122.78
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,170.4,130.35
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,236.16,179.27
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,310.66,234.81
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,361.96,273.47
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,414.58,313.17
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,450.09,338.98
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,485.11,363.89
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,467.61,349.81
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,441.06,328.63
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,477.38,354.32
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,518.43,382.78
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,511.34,376.69
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,503.19,370.0
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,571.99,419.06
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,644.83,469.61
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,684.51,497.45
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,724.74,525.67
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,729.57,528.68
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,733.23,531.18
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,663.01,481.42
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,594.54,432.42
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,349.73,259.17
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,108.8,78.37
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,236.04,175.53
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,373.68,276.88
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,461.32,342.33
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,556.1,411.59
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,498.09,370.61
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,431.95,323.82
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,369.07,278.13
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,307.15,232.3
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,197.96,150.24
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,89.09,65.49
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,82.22,60.4
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,75.43,55.21
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,65.25,47.35
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,55.08,39.35
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,44.91,31.13
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,34.75,22.79
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,25.09,14.76
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,15.43,6.67
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.67,0.29
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,8.36,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,16.4,7.07
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,31.87,21.34
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,46.88,34.7
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,64.18,49.86
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,81.76,61.77
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,115.6,87.6
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,155.8,117.88
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,174.75,132.83
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,192.39,146.51
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,171.27,130.02
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,141.34,106.5
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,194.83,147.51
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,249.35,188.51
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,339.66,256.22
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,446.59,334.68
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,492.17,367.18
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,537.12,399.21
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,539.25,398.28
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,534.13,392.32
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,588.29,430.8
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,644.17,469.56
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,667.63,484.78
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,690.79,499.92
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,674.74,487.45
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,656.62,473.85
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,702.45,506.39
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,746.71,537.1
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,744.82,535.27
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,741.6,533.03
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,513.34,376.4
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,277.09,204.72
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,523.99,389.7
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,751.0,547.17
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,827.96,604.43
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,875.67,637.92
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,658.05,489.54
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,424.24,316.28
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,433.86,326.29
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,432.72,327.29
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,563.74,431.64
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,656.29,503.85
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,398.23,311.49
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,140.6,106.73
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,121.14,92.33
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,101.6,77.13
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,82.52,61.83
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,63.31,46.12
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,45.58,31.44
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,28.0,16.7
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,15.92,4.81
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.93,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,14.74,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,27.52,15.42
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,44.66,31.98
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,62.43,47.74
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,73.51,57.48
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,101.91,71.62
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,139.37,99.96
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,169.57,124.35
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,204.3,151.49
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,240.5,179.92
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,288.51,212.3
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,370.78,274.17
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,402.54,302.29
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,414.44,312.27
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,480.79,363.66
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,573.76,434.71
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,580.06,436.07
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,567.95,422.81
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,591.5,438.27
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,613.3,452.0
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,603.45,443.24
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,586.93,429.78
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,608.26,443.8
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,629.51,457.48
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,642.7,466.31
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,655.41,474.85
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,744.44,539.14
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,836.11,603.39
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,816.83,589.39
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,791.21,572.02
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,590.64,431.9
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,375.36,275.04
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,550.59,406.59
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,724.43,530.49
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,802.78,590.26
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,863.1,633.82
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,833.63,613.62
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,802.06,592.72
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,704.56,525.73
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,599.81,449.85
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,627.46,474.7
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,638.86,486.89
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,587.67,450.35
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,536.73,413.67
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,476.01,369.43
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,417.69,325.6
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,352.48,274.54
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,289.77,223.85
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,216.33,164.03
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,152.19,110.33
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,75.43,38.75
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,11.08,3.69
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,17.36,9.27
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,24.12,15.23
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,30.89,19.89
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,37.17,24.97
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,43.46,29.96
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,68.64,50.22
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,93.46,69.9
