Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,118.77,89.52
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,144.08,108.84
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,144.52,108.79
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,144.84,108.72
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,173.0,130.22
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,201.6,151.85
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,223.33,168.04
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,245.31,184.31
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,245.39,183.71
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,245.38,183.13
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,251.87,187.78
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,258.38,192.45
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,240.1,178.71
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,221.56,164.82
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,260.16,193.58
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,299.07,222.13
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,268.24,199.26
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,237.09,176.22
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,258.07,191.95
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,279.17,207.58
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,190.47,141.33
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,101.95,73.87
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,64.93,45.34
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,28.08,16.54
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,170.68,127.76
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,317.34,237.62
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,241.43,181.14
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,166.22,124.58
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,89.35,65.35
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.01
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,216.23,168.95
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,416.26,320.39
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,311.81,239.93
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,206.11,158.4
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,176.91,136.41
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,148.08,113.96
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,112.46,85.63
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,83.4,62.1
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,58.83,41.99
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,33.75,21.13
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,16.41,3.68
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.6
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.78,11.18
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,20.31
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,42.01,31.05
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,54.11,39.48
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,68.99,51.61
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,83.55,63.23
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,89.0,67.41
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,94.38,71.5
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,154.86,119.12
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,215.92,166.1
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,242.36,185.56
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,274.32,209.06
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,281.9,213.84
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,288.78,218.08
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,352.95,265.4
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,420.08,313.45
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,457.99,338.62
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,495.05,362.48
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,535.8,389.19
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,578.11,415.87
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,580.16,413.76
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,581.0,411.06
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,632.06,449.21
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,684.54,487.73
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,587.87,423.66
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,483.51,352.04
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,477.37,349.23
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,470.87,345.44
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,466.43,343.34
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,461.69,340.99
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,404.64,300.49
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,347.21,259.17
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,369.54,276.82
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,391.81,294.13
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,311.36,235.28
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,225.02,170.69
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,270.41,206.65
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,309.4,237.25
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,313.24,241.49
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,315.46,244.56
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,327.47,255.65
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,326.86,256.81
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,286.82,226.44
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,246.88,195.49
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,204.09,160.92
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,162.59,126.56
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,118.46,89.62
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,76.95,54.32
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,36.42,12.18
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,20.74,11.47
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,37.66,25.24
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,115.96,87.41
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,187.44,142.55
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,186.14,141.23
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,177.64,134.27
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,234.05,177.03
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,296.68,223.86
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,387.21,291.24
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,490.57,367.06
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,540.98,404.2
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,593.33,442.74
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,629.32,468.17
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,664.69,492.91
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,659.11,486.49
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,645.5,474.41
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,552.91,406.44
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,451.39,330.94
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,594.76,436.6
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,744.79,542.32
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,844.75,618.28
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,939.0,682.67
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,945.6,686.55
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,949.05,689.15
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,773.27,568.47
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,579.25,423.72
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,578.84,425.4
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,577.52,425.56
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,603.52,446.52
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,635.23,471.13
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,610.32,454.7
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,584.1,437.54
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,674.27,509.8
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,739.73,560.09
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,694.09,529.49
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,650.31,500.5
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,595.64,461.51
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,541.93,421.81
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,480.87,376.3
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,422.24,331.25
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,352.44,275.61
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,285.83,220.98
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,211.75,159.94
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,147.71,105.46
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,70.1,21.3
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,25.67,12.76
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,36.3,24.7
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,47.65,34.94
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,54.44,41.1
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,84.71,51.39
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,123.38,73.13
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,168.96,105.81
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,216.77,151.5
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,251.13,185.36
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,298.21,218.82
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,373.35,276.57
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,403.02,303.86
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,416.3,315.37
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,483.8,368.11
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,577.87,440.8
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,627.65,477.56
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,673.73,510.94
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,716.03,540.65
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,757.03,567.7
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,793.75,592.27
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,828.33,615.21
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,858.57,635.31
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,886.2,653.63
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,908.79,668.55
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,928.51,681.6
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,943.39,690.06
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,955.16,696.53
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,961.4,700.55
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,964.4,702.56
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,962.24,701.64
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,956.84,698.75
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,945.34,691.59
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,930.74,682.51
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,908.19,668.22
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,888.41,655.91
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,859.32,638.32
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,827.91,619.12
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,788.42,593.25
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,747.53,566.25
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,701.61,535.96
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,657.72,506.75
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,601.84,466.51
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,546.94,425.72
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,484.75,379.1
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,425.02,332.98
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,354.8,277.32
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,288.17,222.84
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,211.73,159.68
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,145.84,103.43
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,68.58,12.46
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,13.27,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,21.52,9.51
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,28.6,18.34
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,35.22,24.49
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,38.37,27.41
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,68.84,35.72
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,112.48,59.59
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,165.19,97.84
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,215.87,139.71
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,269.54,185.73
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,322.91,231.57
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,382.39,281.39
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,435.33,325.23
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,488.63,368.07
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,539.56,407.87
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,590.06,446.13
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,637.41,481.96
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,683.5,516.05
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,726.36,544.61
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,767.34,571.03
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,803.76,595.02
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,837.8,617.26
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,866.66,634.82
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,892.4,650.23
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,914.48,664.27
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,933.55,676.37
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,947.76,685.6
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,958.75,692.85
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,849.42,618.37
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,724.46,524.42
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,850.71,621.12
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,957.38,693.99
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,945.69,686.1
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,930.86,677.1
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,815.99,600.54
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,687.97,506.61
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,586.28,435.37
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,479.71,358.45
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,630.57,476.93
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,744.3,561.96
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,698.24,530.93
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,654.01,501.75
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,599.28,462.67
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,545.26,422.77
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,483.88,376.88
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,424.89,331.41
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,354.14,275.53
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,288.92,222.25
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,211.55,158.64
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,146.46,102.72
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,67.73,1.01
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,20.64,8.54
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,30.16,19.63
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,38.99,27.71
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,43.18,31.61
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,72.18,39.95
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,126.36,81.99
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,168.16,121.61
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,203.79,149.89
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,239.86,178.68
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,288.29,210.74
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,375.38,275.66
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,427.78,318.12
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,480.83,359.82
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,534.22,400.33
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,584.12,437.07
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,631.06,471.43
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,676.91,504.09
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,719.01,531.67
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,759.45,556.47
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,795.88,579.36
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,830.02,600.53
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,859.37,618.87
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,886.1,635.52
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,908.89,649.65
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,928.73,661.96
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,942.72,669.3
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,953.51,674.75
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,959.19,678.48
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,961.57,680.31
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,958.68,679.0
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,952.49,675.81
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,940.77,669.27
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,925.93,660.91
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,715.62,522.12
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,494.67,361.48
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,509.26,376.01
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,521.24,387.35
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,475.45,355.32
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,430.12,323.49
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,407.31,308.91
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,382.98,292.81
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,461.55,355.72
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,509.63,393.99
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,465.19,360.91
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,419.64,326.29
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,350.37,271.46
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,286.33,219.05
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,210.37,156.84
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,144.06,99.72
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,65.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,13.27,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,22.52,9.38
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,34.02,22.84
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,46.26,33.89
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,53.89,40.79
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,80.92,50.18
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,120.32,72.22
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,165.55,104.24
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,211.7,140.84
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,261.72,181.76
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,310.99,222.09
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,362.88,263.64
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,395.99,291.02
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,411.82,302.63
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,476.34,349.24
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,563.85,410.88
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,609.61,442.96
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,654.71,474.33
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,646.28,465.34
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,621.63,444.86
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,677.19,484.37
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,735.33,524.39
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,746.33,530.49
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,755.01,535.51
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,786.56,557.14
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,817.36,577.99
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,838.49,592.83
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,858.17,606.88
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,902.59,641.74
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,940.29,666.74
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,936.97,665.99
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,930.53,663.78
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,918.7,658.21
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,903.92,650.82
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,884.41,640.35
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,862.08,628.02
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,803.65,592.35
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,740.52,551.2
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,616.96,463.48
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,485.71,367.67
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,476.31,363.91
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,455.03,350.72
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,393.98,305.39
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,327.66,255.42
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,285.31,223.58
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,243.66,191.27
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,198.5,154.82
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,154.99,118.85
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,109.09,80.62
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,66.17,43.69
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,30.37,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.78,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.3,7.43
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,32.04,21.15
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,43.14,31.23
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,50.11,37.55
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,75.73,45.73
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,115.9,67.81
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,161.6,100.12
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,208.35,136.87
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,258.82,177.62
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,308.69,217.85
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,360.98,258.75
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,411.43,299.06
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,465.7,341.09
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,514.4,377.5
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,562.87,412.73
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,608.74,446.18
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,653.88,478.46
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,695.05,506.96
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,734.67,533.5
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,687.81,496.99
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,623.14,447.14
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,625.31,449.07
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,625.74,449.2
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,762.12,550.25
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,903.21,645.23
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,916.5,653.33
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,926.8,660.97
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,932.56,665.34
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,935.23,667.91
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,831.29,599.12
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,719.82,518.8
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,815.86,592.22
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,896.42,648.04
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,874.12,634.28
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,849.37,619.86
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,818.73,600.7
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,789.14,582.23
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,749.34,557.12
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,708.45,531.04
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,488.3,372.31
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,268.86,204.6
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,399.93,310.48
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,505.15,391.4
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,443.44,344.52
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,381.92,297.47
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,313.8,243.83
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,251.32,192.86
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,179.26,133.47
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,117.05,78.92
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,42.24,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,19.51,6.42
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,32.51,21.56
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,44.81,32.74
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,52.49,39.66
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,77.59,48.26
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,116.55,69.46
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,161.41,101.14
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,207.63,137.9
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,257.66,179.21
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,307.08,220.56
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,359.27,263.64
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,409.8,305.3
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,461.43,346.84
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,512.95,386.8
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,562.19,424.17
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,607.68,458.49
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,652.35,491.51
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,694.25,522.03
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,735.64,550.72
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,770.93,574.23
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,804.15,596.23
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,831.11,612.93
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,857.23,629.02
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,878.65,643.23
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,897.34,655.71
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,911.72,665.42
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,923.16,673.32
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,929.32,677.6
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,932.38,679.99
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,929.76,679.06
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,923.99,676.21
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,798.58,589.82
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,669.09,493.24
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,764.82,569.11
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,841.88,626.58
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,736.61,553.68
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,630.33,475.89
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,484.07,368.52
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,345.87,263.47
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,501.51,388.82
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,613.47,477.48
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,560.58,437.95
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,508.24,398.83
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,446.39,351.46
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,387.27,304.87
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,316.38,247.38
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,254.27,195.37
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,181.28,134.69
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,118.64,78.43
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,42.85,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.72,5.33
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,30.52,19.84
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,41.68,30.04
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,49.1,36.73
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,64.11,47.15
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,101.11,76.14
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,142.59,107.94
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,182.51,136.39
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,235.91,176.24
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,278.9,204.7
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,358.51,264.95
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,379.58,286.52
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,382.48,290.26
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,357.78,271.23
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,327.85,247.34
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,434.53,328.45
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,553.74,417.05
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,556.09,416.41
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,555.77,413.92
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,593.29,441.13
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,631.08,468.22
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,370.6,278.62
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,95.0,67.85
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,493.5,379.49
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,904.13,668.36
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,917.79,675.39
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,928.29,682.86
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,934.05,686.95
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,936.57,689.03
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,932.62,686.92
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,925.47,682.82
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,913.63,677.09
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,898.74,669.38
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,749.38,564.75
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,587.56,441.6
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,539.68,407.72
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,492.21,373.34
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,623.42,478.57
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,718.09,551.55
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,536.88,417.17
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,361.09,280.1
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,459.19,360.94
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,522.03,411.91
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,461.09,364.52
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,402.73,318.21
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,333.84,262.16
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,270.52,208.85
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,194.8,145.07
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,129.77,84.11
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,47.48,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.93,4.22
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,28.95,18.5
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,39.37,28.06
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,45.14,33.32
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,67.1,39.85
