Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,119.24,76.86
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,162.52,114.36
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,197.58,143.97
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,233.42,174.13
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,273.22,204.36
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,322.72,242.17
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,368.83,277.39
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,418.19,314.61
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,456.81,343.28
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,494.7,370.74
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,511.16,382.21
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,522.92,389.84
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,580.7,432.78
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,642.02,477.7
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,629.33,466.06
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,609.2,449.19
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,648.73,476.98
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,690.35,505.63
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,693.24,506.89
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,694.59,507.3
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,738.54,540.11
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,785.72,574.63
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,860.97,632.64
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,925.24,676.49
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,862.19,633.98
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,788.67,578.6
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,847.02,626.48
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,891.79,658.85
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,534.89,408.57
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,158.08,117.11
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,153.35,114.23
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,148.69,110.88
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,244.48,186.02
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,337.02,257.02
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,381.89,293.81
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,419.88,325.01
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,401.54,312.39
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,379.02,296.33
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,327.65,256.97
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,278.38,218.32
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,223.59,173.86
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,172.42,131.4
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,117.07,85.53
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,60.8,35.91
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,23.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.85,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,17.38,3.16
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,37.11,25.11
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,56.43,42.36
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,71.74,55.96
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,93.55,69.2
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,124.98,89.12
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,161.14,113.12
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,198.36,139.18
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,250.0,178.12
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,290.2,213.48
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,315.52,235.5
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,373.15,278.1
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,454.26,339.53
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,503.07,376.95
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,554.9,415.6
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,600.03,449.19
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,644.48,481.56
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,531.95,396.13
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,396.26,290.57
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,395.56,290.21
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,394.23,288.89
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,446.01,326.1
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,499.32,363.73
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,689.82,506.62
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,886.63,642.98
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,900.18,650.63
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,910.86,658.0
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,587.28,436.61
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,234.71,172.23
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,580.91,436.42
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,906.17,659.45
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,893.02,648.65
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,877.05,638.84
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,855.91,625.72
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,835.41,613.12
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,803.83,592.8
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,770.32,571.21
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,731.45,546.14
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,691.26,519.96
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,643.68,488.17
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,595.92,455.27
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,454.03,349.66
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,324.43,250.38
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,345.29,268.63
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,361.94,281.09
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,293.63,226.42
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,231.38,175.37
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,158.97,115.82
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,94.41,55.08
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,33.26,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.17,2.22
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,31.1,20.09
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.3,32.07
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,52.8,39.71
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,74.03,47.36
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,113.68,68.24
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,158.28,98.95
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,203.84,134.56
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,253.3,174.89
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,302.37,215.14
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,354.03,256.78
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,404.08,297.45
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,455.31,338.04
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,503.76,374.92
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,555.09,412.69
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,556.78,411.79
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,541.61,397.45
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,546.08,399.01
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,548.35,398.59
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,495.05,359.89
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,436.6,317.09
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,634.18,465.83
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,848.58,614.31
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,719.73,521.41
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,571.71,411.2
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,743.05,539.56
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,912.42,655.64
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,917.41,657.7
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,919.35,659.32
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,914.06,656.44
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,905.78,651.8
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,893.03,644.02
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,877.45,634.54
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,840.04,611.16
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,798.75,584.2
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,681.25,502.5
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,565.75,420.09
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,470.39,352.35
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,387.5,291.63
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,266.57,202.1
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,152.75,114.68
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,133.99,100.7
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,115.23,86.34
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,96.2,71.7
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,77.08,56.67
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,58.92,42.09
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,40.6,27.1
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,25.58,14.57
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,10.61,1.06
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.41,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,27.03,16.5
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,48.31,33.7
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,36.23,23.73
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,24.15,13.86
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,71.11,51.2
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,117.53,87.22
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,129.47,95.93
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,141.45,104.63
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,313.59,234.76
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,497.52,365.93
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,544.42,396.91
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,597.29,432.29
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,525.8,380.72
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,444.24,321.62
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,415.64,301.12
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,385.56,279.15
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,551.82,398.74
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,725.22,516.28
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,752.35,534.35
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,782.08,555.41
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,834.76,593.53
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,886.37,630.27
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,883.56,629.05
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,877.98,626.76
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,550.63,405.55
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,205.07,150.21
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,305.32,226.42
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,402.54,297.43
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,427.07,317.27
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,458.1,342.06
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,305.45,230.21
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,160.52,119.81
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,190.07,144.06
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,227.05,173.58
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,356.95,278.02
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,459.13,356.97
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,396.5,308.79
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,337.43,262.8
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,268.63,207.49
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,206.3,156.01
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,131.57,94.65
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,68.05,32.29
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,25.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,17.68,0.34
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,31.22,20.16
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,45.25,32.98
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,54.92,41.67
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,74.62,49.5
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,112.93,69.07
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,157.57,99.2
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,201.39,139.56
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,235.82,172.22
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,282.25,204.56
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,351.33,256.3
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,400.79,295.87
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,451.48,335.21
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,421.06,313.43
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,369.1,272.75
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,412.65,304.41
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,462.52,339.77
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,513.4,375.0
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,567.34,411.77
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,512.92,372.09
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,452.65,328.15
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,532.21,385.35
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,615.85,443.44
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,641.2,460.72
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,666.59,478.43
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,781.09,561.52
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,894.1,638.8
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,897.66,640.76
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,898.36,642.04
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,770.0,554.01
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,631.05,454.71
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,453.79,332.09
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,263.65,193.68
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,226.63,167.21
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,189.63,139.93
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,486.9,370.1
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,745.1,557.3
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,631.46,474.64
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,521.95,394.81
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,553.26,422.57
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,568.84,437.91
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,508.21,393.52
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,452.92,352.28
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,389.8,304.21
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,330.36,257.55
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,259.52,200.68
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,189.36,143.21
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,122.56,87.7
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,58.93,23.13
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,21.94,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,33.97,22.26
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,51.16,37.8
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,60.17,45.94
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,79.8,54.7
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,117.25,74.67
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,160.7,104.27
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,205.24,138.46
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,253.87,177.49
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,301.18,216.3
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,350.52,256.46
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,398.84,295.77
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,448.71,335.43
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,495.83,371.54
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,543.64,407.16
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,588.27,440.43
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,632.55,472.73
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,673.26,500.97
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,713.06,527.96
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,677.98,498.3
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,626.63,456.77
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,549.55,400.46
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,464.41,337.49
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,581.07,422.58
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,703.37,508.28
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,605.47,438.36
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,501.92,364.0
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,609.7,443.2
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,719.32,520.78
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,656.95,476.8
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,599.39,436.34
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,745.04,546.68
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,867.96,634.32
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,844.74,619.3
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,816.54,601.98
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,695.55,518.37
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,578.15,433.11
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,632.07,477.62
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,669.18,508.82
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,620.46,475.04
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,571.73,441.0
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,515.14,399.5
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,456.78,355.77
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,393.38,307.24
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,333.79,260.19
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,264.5,204.25
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,201.93,152.33
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,131.56,93.72
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,58.85,17.18
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,22.11,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.67,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,25.8,15.56
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,34.9,24.13
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,38.87,27.88
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,53.34,31.43
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,94.28,49.73
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,141.6,81.46
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,194.39,133.27
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,229.77,170.03
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,271.42,196.53
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,351.02,256.08
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,402.84,299.22
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,458.86,344.26
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,451.33,339.58
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,423.23,316.16
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,441.62,329.36
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,458.25,340.84
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,469.8,347.91
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,480.01,353.89
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,405.78,299.57
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,325.39,239.99
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,500.19,370.32
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,684.53,501.5
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,787.95,580.54
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,892.51,653.15
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,801.54,587.45
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,694.65,504.38
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,609.66,445.37
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,521.1,382.18
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,604.55,444.77
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,687.88,505.53
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,525.27,388.84
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,362.77,268.83
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,335.83,249.95
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,300.84,224.6
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,283.02,212.34
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,265.12,199.88
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,272.32,206.17
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,271.44,206.35
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,349.73,270.15
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,418.83,325.62
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,377.38,294.52
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,335.52,262.83
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,356.76,280.59
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,360.51,282.76
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,288.67,223.45
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,222.36,167.53
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,143.81,101.72
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,70.18,11.7
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,25.15,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.36,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.31,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,34.38,22.39
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,49.99,36.75
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,67.96,52.54
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,88.37,65.1
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,114.21,79.12
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,155.31,106.03
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,194.32,138.28
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,229.84,168.11
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,253.12,188.9
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,268.08,201.87
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,336.68,251.79
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,451.01,338.86
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,501.01,378.14
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,554.27,418.83
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,600.64,454.25
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,645.93,488.09
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,687.51,517.6
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,727.44,543.71
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,707.11,525.23
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,672.05,494.22
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,757.7,560.17
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,850.09,623.53
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,871.97,637.46
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,890.89,649.9
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,903.61,658.31
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,913.14,664.73
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,851.09,623.2
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,777.79,566.99
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,719.29,525.88
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,664.89,486.77
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,782.92,579.94
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,878.89,649.56
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,845.61,627.48
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,809.82,604.4
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,777.59,583.49
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,743.57,561.2
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,703.4,534.59
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,662.08,506.51
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,612.27,471.84
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,562.6,436.55
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,504.85,393.49
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,445.89,348.64
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,380.97,298.39
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,320.38,250.08
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,246.32,190.01
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,174.63,130.99
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,105.97,73.68
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,35.73,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,14.21,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,16.83,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,29.81,18.49
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,43.12,30.78
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,51.31,38.28
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,65.96,44.17
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,104.35,62.11
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,148.11,91.04
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,193.7,126.28
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,243.51,166.99
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,292.59,208.11
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,344.6,251.32
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,394.62,293.01
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,445.81,334.71
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,497.48,375.12
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,546.57,412.61
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,465.76,351.39
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,361.78,269.33
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,522.81,394.36
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,717.5,538.04
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,753.05,560.96
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,786.57,583.19
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,817.03,602.19
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,846.15,620.17
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,867.63,634.02
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,886.23,646.0
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,898.73,654.25
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,908.1,660.57
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,822.44,601.08
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,721.71,524.78
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,821.03,601.79
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,900.86,657.86
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,733.68,541.38
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,552.43,406.14
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,701.55,521.54
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,822.1,609.0
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,790.37,587.5
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,756.6,565.54
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,619.85,468.26
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,488.54,369.93
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,543.24,415.64
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,578.38,445.39
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,519.18,401.11
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,461.89,357.76
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,396.11,307.45
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,332.31,257.17
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,258.17,197.44
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,192.34,143.04
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,118.61,81.42
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,41.65,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,9.34,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.8,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,33.52,21.47
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,51.11,37.63
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,59.37,45.21
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,74.53,52.23
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,108.52,66.93
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,151.21,93.97
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,196.92,129.03
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,247.11,169.79
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,295.79,210.06
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,349.05,253.93
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,400.29,296.6
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,455.56,341.29
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,505.45,380.35
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,556.27,419.05
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,602.62,454.27
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,648.06,488.05
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,691.89,519.15
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,732.69,546.83
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,768.54,570.77
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,802.21,593.11
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,831.23,610.98
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,857.57,626.97
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,878.77,640.78
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,897.03,652.72
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,909.65,659.93
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,919.11,665.18
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,922.97,667.98
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,923.59,668.82
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,918.35,665.96
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,909.96,661.18
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,901.32,656.14
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,885.03,646.14
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,860.92,631.28
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,834.23,614.74
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,801.97,595.38
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,767.64,574.45
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,725.34,546.63
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,684.77,519.77
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,635.42,486.49
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,586.0,451.6
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,526.42,407.43
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,468.63,363.59
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,401.93,312.94
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,339.09,263.47
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,260.89,200.15
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,193.81,144.32
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,118.2,80.26
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,39.57,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,15.13,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,34.97,22.51
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,52.54,38.79
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,66.17,50.98
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,78.82,56.56
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,111.82,71.57
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,153.67,98.19
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,198.09,131.94
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,246.7,171.0
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,293.27,209.21
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,344.74,251.36
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,394.56,292.69
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,445.75,334.24
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,495.01,372.81
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,547.99,413.06
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,593.78,447.9
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,638.85,481.47
