Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,681.55,511.84
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,723.42,540.84
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,759.0,564.51
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,792.02,586.29
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,824.08,606.3
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,854.21,624.85
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,875.08,638.43
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,892.95,650.13
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,906.35,657.63
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,916.57,663.13
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,921.29,666.23
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,922.73,667.34
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,918.04,664.85
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,910.1,660.39
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,896.27,651.92
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,879.4,641.58
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,855.54,626.91
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,833.99,613.86
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,802.07,594.76
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,768.0,574.07
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,727.71,547.71
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,686.07,520.17
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,636.67,487.25
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,589.51,454.26
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,532.27,412.76
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,476.46,371.1
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,410.78,320.45
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,348.78,270.91
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,274.51,210.3
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,207.71,154.16
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,127.43,84.96
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,39.79,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,14.4,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,27.07,16.11
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,40.09,28.33
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,61.11,46.76
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,80.39,63.46
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,112.38,78.98
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,147.28,103.61
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,165.74,122.05
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,172.7,131.17
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,210.33,159.22
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,250.91,189.32
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,239.79,181.22
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,228.35,172.56
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,346.46,261.41
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,486.4,364.08
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,517.17,385.95
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,545.83,406.44
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,619.73,463.87
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,710.34,532.31
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,744.97,555.87
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,777.57,578.0
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,808.71,597.91
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,838.77,617.02
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,859.15,630.56
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,876.59,642.28
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,890.39,651.7
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,901.11,659.21
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,905.2,662.49
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,906.07,663.81
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,901.28,660.22
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,893.29,654.66
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,808.25,597.8
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,708.26,524.05
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,776.41,578.67
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,820.1,610.59
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,788.86,591.23
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,755.51,570.77
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,713.83,543.35
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,671.06,514.86
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,527.14,408.95
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,393.14,305.96
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,436.89,342.7
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,460.42,361.9
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,395.27,310.89
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,333.88,261.41
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,258.23,198.87
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,190.19,141.29
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,116.02,75.64
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,32.51,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.53,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,25.48,14.98
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,37.73,26.75
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,45.36,33.83
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,55.14,42.49
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,94.64,54.78
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,140.37,84.42
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,187.2,120.52
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,238.06,162.19
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,288.39,204.1
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,340.93,247.08
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,391.93,288.49
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,446.87,331.45
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,496.31,369.3
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,545.72,405.91
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,591.98,440.06
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,637.48,472.82
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,678.7,500.89
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,718.43,527.25
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,754.22,550.35
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,787.93,571.79
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,820.72,591.84
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,852.37,611.01
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,874.24,624.56
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,893.07,636.3
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,906.35,645.17
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,916.4,652.16
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,921.45,655.59
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,923.16,657.08
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,919.07,654.31
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,911.65,649.59
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,898.33,643.35
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,881.88,635.2
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,856.32,620.41
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,828.39,604.07
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,801.73,588.08
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,768.19,567.4
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,728.29,542.59
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,686.85,516.37
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,638.13,484.71
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,589.04,451.14
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,535.0,411.87
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,479.78,370.6
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,414.85,321.57
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,353.52,273.24
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,279.76,213.05
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,213.39,156.93
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,131.06,82.56
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,42.24,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,15.73,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,23.89,13.47
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,34.95,24.18
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,40.24,29.16
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,47.37,35.45
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,88.76,48.23
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,135.83,78.17
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,184.0,114.98
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,235.95,157.44
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,287.59,200.52
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,344.04,246.71
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,359.11,264.72
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,353.6,263.18
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,387.5,287.66
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,421.72,311.68
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,457.23,336.96
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,493.61,362.52
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,493.28,360.7
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,489.38,356.36
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,629.82,462.43
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,790.86,575.26
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,726.16,525.58
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,643.4,461.49
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,762.48,550.59
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,883.16,631.65
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,895.08,638.68
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,903.82,644.83
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,907.36,647.34
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,907.67,647.97
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,901.85,645.3
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,897.45,643.72
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,883.03,635.33
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,865.63,625.18
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,745.61,545.21
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,619.33,454.51
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,693.81,514.46
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,747.36,555.76
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,707.14,529.34
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,663.56,501.01
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,613.92,467.5
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,564.3,432.88
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,505.15,389.43
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,447.86,346.22
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,381.16,295.09
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,318.46,245.28
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,241.57,183.1
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,175.96,128.44
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,102.62,61.11
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,22.77,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.74,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,25.17,14.26
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,37.86,26.48
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,45.89,33.83
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,54.17,41.11
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,98.6,60.91
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,140.14,90.52
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,188.19,130.16
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,225.62,162.06
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,255.48,188.16
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,272.38,202.89
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,312.63,232.89
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,355.46,264.35
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,322.4,239.67
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,283.51,210.03
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,315.28,232.94
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,347.96,255.89
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,343.54,251.5
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,338.13,246.61
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,441.83,320.99
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,550.25,395.66
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,547.85,391.76
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,543.94,387.75
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,536.19,382.47
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,524.71,374.72
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,549.99,392.74
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,572.64,408.75
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,605.12,432.48
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,637.17,455.81
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,665.14,476.68
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,685.88,492.92
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,780.32,564.21
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,853.76,614.98
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,719.79,525.73
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,582.17,426.74
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,494.54,366.09
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,417.74,311.01
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,551.25,415.51
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,652.02,492.72
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,602.39,458.24
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,552.86,423.79
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,493.32,381.0
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,435.81,338.27
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,369.93,287.22
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,306.05,236.11
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,231.64,175.51
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,166.42,120.97
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,89.33,49.4
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.39,13.4
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.11,25.68
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,45.17,33.05
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,52.56,39.55
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,89.62,51.42
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,133.77,78.8
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,179.6,113.35
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,229.4,153.6
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,279.26,195.25
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,331.18,238.28
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,381.15,279.7
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,435.1,323.15
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,483.3,360.9
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,531.34,397.51
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,576.73,431.85
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,621.36,464.88
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,661.67,493.41
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,700.39,520.25
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,735.19,544.24
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,767.97,566.09
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,797.1,584.51
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,823.97,601.37
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,844.12,614.72
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,861.42,626.29
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,873.71,633.38
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,882.94,638.57
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,711.83,520.72
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,519.91,378.94
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,708.62,522.47
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,874.17,638.71
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,859.96,628.93
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,842.87,618.62
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,819.29,604.27
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,793.17,588.21
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,760.61,567.24
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,728.73,546.67
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,688.97,520.45
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,647.81,492.99
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,598.55,458.9
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,549.36,423.9
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,494.72,384.08
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,441.1,343.69
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,375.11,291.91
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,313.23,241.7
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,241.65,182.73
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,177.6,128.3
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,84.5,41.7
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.83,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,27.67,15.75
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,45.84,32.97
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,62.19,47.47
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,77.85,61.02
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,113.3,76.08
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,150.93,99.83
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,193.31,130.87
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,239.96,166.91
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,285.21,202.28
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,333.65,239.79
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,380.32,276.82
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,428.67,314.48
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,473.89,348.71
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,519.55,382.45
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,562.1,413.9
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,604.56,444.73
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,642.51,471.22
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,679.4,496.52
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,711.89,518.98
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,742.91,540.22
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,667.42,483.21
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,576.8,414.86
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,634.88,456.99
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,693.61,498.24
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,769.32,553.83
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,844.42,608.15
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,846.66,609.36
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,846.29,609.51
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,835.89,602.82
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,823.04,594.65
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,806.0,584.12
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,784.94,571.0
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,772.36,564.88
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,754.35,555.08
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,719.59,533.45
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,683.42,510.58
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,639.06,480.96
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,597.14,452.44
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,545.24,416.19
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,494.16,379.75
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,439.5,339.34
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,386.31,298.94
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,321.32,248.37
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,260.93,200.01
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,188.24,141.2
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,128.66,91.55
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,61.14,24.52
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,22.83,11.83
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,35.62,24.38
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,44.15,32.15
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,52.01,39.08
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,87.37,50.0
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,131.67,76.56
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,177.5,110.29
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,227.35,149.77
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,277.21,190.55
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,329.27,232.77
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,379.84,272.84
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,431.52,312.49
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,482.58,350.4
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,530.82,385.11
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,509.56,368.69
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,467.8,336.18
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,508.02,363.56
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,548.46,389.99
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,525.5,372.89
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,496.27,351.82
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,655.21,466.86
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,826.59,578.81
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,847.01,589.99
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,864.49,601.28
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,876.78,610.26
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,885.93,617.44
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,889.13,620.37
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,889.11,621.48
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,884.41,619.84
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,876.53,616.36
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,862.53,609.76
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,850.12,604.2
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,824.87,590.35
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,797.22,574.9
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,764.53,555.49
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,729.85,534.58
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,688.76,509.04
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,648.82,483.89
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,598.95,450.74
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,549.13,416.42
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,491.58,374.59
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,435.67,332.69
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,369.68,282.7
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,307.92,233.96
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,233.95,173.96
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,168.27,118.63
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,78.64,24.68
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.8,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.24,10.39
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,32.81,21.96
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,38.68,27.46
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,44.19,32.38
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,80.71,43.82
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,126.8,71.64
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,173.66,106.35
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,224.35,146.74
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,275.06,187.75
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,327.54,228.9
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,381.44,271.32
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,433.23,311.07
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,445.44,321.3
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,436.97,314.39
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,432.11,311.17
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,417.19,300.25
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,544.43,394.04
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,698.85,502.03
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,734.05,523.84
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,767.16,544.9
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,795.03,562.57
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,820.26,578.62
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,840.69,591.09
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,858.27,601.85
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,870.67,609.54
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,879.99,615.42
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,883.03,618.16
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,882.89,619.1
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,877.76,617.06
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,869.52,613.22
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,539.79,395.59
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,186.35,134.95
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,500.15,374.04
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,779.67,566.6
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,746.05,543.15
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,710.69,521.28
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,668.59,494.92
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,625.59,466.54
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,574.52,432.12
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,523.77,397.01
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,465.7,354.69
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,409.52,312.52
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,339.89,259.8
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,278.23,211.17
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,205.97,152.75
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,142.72,99.74
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,67.49,11.05
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.81,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.77,11.97
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.21,26.33
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,47.85,35.17
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,56.96,43.26
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,89.65,54.15
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,132.41,80.01
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,176.99,112.91
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,225.91,151.88
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,273.97,191.58
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,324.59,233.14
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,373.93,272.99
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,424.55,312.64
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,472.58,349.33
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,520.65,384.82
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,565.28,417.36
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,611.08,449.66
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,650.69,475.87
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,688.88,500.27
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,723.07,521.79
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,755.33,540.72
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,788.73,558.38
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,819.84,573.95
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,786.01,549.26
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,740.18,513.54
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,730.38,505.73
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,720.87,497.62
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,758.83,524.49
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,791.96,547.77
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,838.26,581.41
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,869.22,600.11
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,799.03,558.16
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,720.41,506.22
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,762.76,540.85
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,789.31,560.49
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,712.21,513.49
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,633.06,461.36
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,643.76,473.12
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,641.12,474.66
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,590.96,441.59
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,540.89,407.77
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,483.25,366.48
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,427.3,325.0
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,360.74,274.39
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,298.66,225.2
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,223.51,164.65
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,157.18,108.49
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,72.2,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.81,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.92,9.59
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,33.12,22.05
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,38.98,27.55
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,44.49,32.47
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,76.81,41.06
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,122.24,67.26
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,170.16,102.66
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,221.94,144.31
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,276.15,188.94
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,329.34,232.45
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,380.54,274.6
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,432.55,316.21
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,482.48,354.47
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,532.16,391.14
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,580.81,425.94
