Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,625.6,457.0
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,666.7,484.94
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,706.13,510.89
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,741.36,534.02
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,774.26,555.57
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,802.59,572.96
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,828.29,588.63
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,849.02,601.97
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,866.69,613.47
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,878.46,621.71
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,886.97,628.04
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,890.5,630.96
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,890.72,631.94
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,885.37,629.86
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,876.78,625.82
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,861.35,617.12
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,842.89,606.55
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,819.02,592.46
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,792.53,576.63
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,764.31,560.47
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,729.62,539.75
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,688.08,512.99
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,645.34,485.05
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,594.95,450.93
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,546.68,416.73
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,488.5,374.23
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,432.1,331.63
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,365.22,280.04
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,302.95,229.96
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,226.11,166.96
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,158.85,108.66
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,72.58,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,20.4,8.97
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,31.34,20.63
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,36.86,25.86
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,42.06,30.53
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,74.33,38.96
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,121.03,65.64
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,169.71,101.49
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,225.13,145.96
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,277.0,188.68
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,331.09,232.66
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,383.28,275.14
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,436.19,316.95
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,489.63,357.81
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,539.21,394.72
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,585.98,429.44
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,631.59,462.5
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,672.76,491.14
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,712.01,517.62
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,747.62,540.38
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,780.86,561.45
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,809.53,578.7
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,835.43,594.1
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,855.86,606.82
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,873.18,617.64
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,885.18,623.91
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,893.87,628.22
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,897.41,630.73
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,897.59,631.3
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,891.73,628.71
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,882.59,624.19
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,867.46,615.11
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,849.26,604.2
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,823.51,588.96
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,791.59,569.72
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,758.22,550.57
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,722.88,529.86
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,679.91,502.6
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,638.35,475.75
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,587.29,441.05
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,536.44,405.57
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,476.46,361.58
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,418.56,317.81
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,350.29,265.86
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,286.78,215.51
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,209.54,153.36
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,142.38,95.59
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,64.03,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,24.11,11.24
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,39.28,27.24
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,51.75,38.5
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,63.53,48.82
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,98.21,68.64
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,126.28,93.69
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,161.69,110.03
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,228.99,153.41
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,240.15,172.5
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,225.8,168.39
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,244.96,182.45
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,263.55,195.69
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,322.04,237.91
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,382.29,280.75
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,416.06,304.65
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,450.8,329.16
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,465.12,338.1
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,478.07,346.02
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,485.66,351.12
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,492.14,355.42
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,536.67,386.42
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,582.84,418.0
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,725.35,523.52
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,869.52,621.66
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,882.47,628.34
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,892.22,634.21
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,895.23,636.81
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,894.93,637.47
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,889.44,634.96
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,880.69,630.5
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,865.83,622.19
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,852.38,614.92
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,828.44,600.8
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,801.8,584.91
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,768.66,565.48
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,733.45,544.43
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,691.41,517.29
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,648.05,488.87
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,599.13,455.26
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,548.06,419.08
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,489.19,375.96
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,432.02,332.58
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,363.79,279.35
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,300.2,227.7
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,222.06,163.59
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,153.81,102.29
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,58.03,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,20.23,8.23
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,32.77,21.97
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,41.81,30.32
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,49.47,37.18
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,79.8,46.27
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,125.19,72.55
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,171.8,106.29
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,222.54,146.4
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,273.14,188.0
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,325.7,230.88
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,376.45,272.18
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,428.26,313.27
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,480.25,353.49
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,529.13,390.44
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,574.36,424.39
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,618.74,456.97
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,658.96,484.97
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,697.47,511.16
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,731.96,535.21
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,764.32,556.57
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,790.68,572.96
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,814.14,587.43
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,833.22,599.95
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,849.45,610.72
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,859.64,618.01
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,866.74,623.45
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,868.55,625.25
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,867.26,625.21
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,858.08,619.17
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,845.98,611.37
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,543.99,403.82
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,222.89,163.23
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,389.89,290.99
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,549.43,407.68
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,432.44,322.87
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,319.63,239.48
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,462.29,352.11
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,580.04,442.27
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,345.09,266.3
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,104.38,77.01
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,87.93,64.51
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,71.42,51.53
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,55.38,38.87
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,39.6,26.14
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,26.06,14.96
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.39
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.77,6.03
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.29,23.79
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,44.28,32.1
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,52.78,39.65
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,76.52,44.62
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,118.66,67.42
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,169.49,113.69
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,203.53,148.0
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,245.78,174.3
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,319.19,228.25
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,369.53,270.93
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,420.74,313.5
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,470.26,353.18
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,519.99,391.9
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,568.2,429.1
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,612.52,462.7
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,653.16,492.15
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,692.11,519.73
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,726.8,542.34
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,759.18,562.94
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,785.1,578.97
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,807.89,592.85
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,731.92,537.2
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,640.08,465.99
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,754.82,554.65
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,864.41,632.12
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,866.7,633.32
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,865.76,633.19
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,858.69,628.04
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,852.64,623.75
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,837.24,615.6
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,818.92,605.56
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,707.09,527.89
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,589.06,440.2
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,572.56,431.51
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,553.22,420.18
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,576.35,440.61
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,585.28,450.26
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,546.54,423.04
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,505.67,393.6
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,446.56,348.14
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,389.62,303.13
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,324.18,250.61
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,263.34,200.09
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,185.52,135.68
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,120.21,74.75
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,43.75,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,17.4,5.31
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,34.54,23.11
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,43.96,31.88
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,52.87,39.9
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,78.23,47.21
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,120.41,70.98
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,164.72,103.05
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,213.47,142.0
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,261.44,182.09
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,312.67,225.07
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,346.67,257.34
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,361.32,271.26
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,424.98,319.64
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,513.26,387.1
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,489.07,368.1
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,442.89,330.55
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,454.9,338.37
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,465.37,344.7
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,480.38,355.2
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,494.9,365.28
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,506.68,373.87
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,518.38,382.45
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,570.7,420.55
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,624.26,458.98
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,483.07,356.5
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,329.24,242.42
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,553.25,411.77
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,771.39,567.6
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,811.46,598.93
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,841.22,620.26
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,825.61,611.64
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,807.16,601.41
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,774.22,579.99
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,738.26,556.43
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,613.44,466.27
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,493.84,376.8
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,532.97,410.18
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,553.48,428.83
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,510.86,397.9
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,467.87,366.17
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,406.16,318.36
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,347.85,272.05
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,280.46,217.94
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,219.04,167.21
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,142.01,103.82
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,78.7,45.89
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,28.89,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,16.41,4.19
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,32.43,21.43
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,52.61,39.37
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,72.46,56.84
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,93.17,70.71
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,115.58,88.09
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,148.17,111.8
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,186.45,140.13
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,222.42,167.64
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,260.9,197.05
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,305.08,230.7
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,349.94,264.87
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,366.1,276.98
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,373.47,281.81
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,447.59,337.74
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,533.58,401.62
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,548.24,410.24
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,556.33,414.11
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,615.44,457.7
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,679.22,503.7
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,663.82,490.56
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,643.26,474.09
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,627.79,462.28
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,607.11,446.76
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,619.33,455.99
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,635.08,467.41
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,585.54,431.61
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,538.95,397.86
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,563.8,417.22
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,587.41,435.22
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,303.23,230.52
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,20.31,10.52
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,20.3,10.64
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,20.3,10.67
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,21.26,11.49
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,22.22,12.31
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,27.53,16.66
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,32.84,21.04
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,28.97,18.02
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,25.1,14.97
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,20.74,11.45
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,16.4,7.88
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,12.53,4.69
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,8.67,1.45
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.33,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.67,1.69
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,14.46,6.94
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,20.26,12.18
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,27.02,17.11
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,33.79,22.78
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,46.37,33.23
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,58.95,43.56
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,60.41,44.6
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,61.88,45.64
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,63.34,46.67
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.72
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,103.35,78.76
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,141.3,108.79
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,146.99,113.04
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,152.72,117.38
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,225.35,174.2
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,298.85,230.39
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,226.84,174.44
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,153.05,116.58
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,165.01,125.8
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,177.09,134.96
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,236.62,181.15
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,296.77,227.13
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,278.79,213.28
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,260.55,199.41
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,240.62,184.23
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,220.52,168.86
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,183.74,140.38
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,146.89,111.61
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,280.21,217.15
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,413.35,319.32
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,376.55,291.36
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,339.72,263.72
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,254.63,198.04
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,165.61,127.87
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,122.74,94.17
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,80.28,60.17
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,70.58,52.61
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,60.89,44.92
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,51.2,37.03
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,41.52,29.02
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,31.85,20.94
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,22.19,12.73
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.98,5.64
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.78,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,13.51,1.53
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,27.04,17.34
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,45.49,34.13
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,63.52,50.41
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,83.4,64.54
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,103.77,81.3
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,120.47,94.56
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,137.45,107.82
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,133.53,104.16
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,128.69,99.77
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,178.6,138.95
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,229.81,178.41
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,268.01,207.2
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,312.3,240.34
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,363.77,279.18
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,416.28,318.4
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,476.75,363.01
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,540.76,409.44
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,583.79,440.78
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,628.67,473.23
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,601.84,451.86
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,568.83,426.25
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,527.09,395.43
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,479.76,360.23
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,491.82,369.6
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,503.76,378.61
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,432.08,326.0
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,359.17,271.84
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,433.65,329.26
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,514.74,389.75
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,497.27,377.17
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,479.08,364.63
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,513.08,392.77
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,550.83,422.97
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,536.22,414.37
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,518.76,403.86
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,487.98,382.23
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,455.37,358.9
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,412.46,326.63
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,369.36,293.58
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,375.29,298.45
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,367.1,290.64
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,297.93,233.82
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,233.4,179.45
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,160.86,117.55
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,92.93,39.83
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,34.12,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,13.14,0.64
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,26.74,16.96
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,33.02,23.1
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,38.92,28.54
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,60.6,33.33
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,106.28,57.27
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,154.56,91.99
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,209.68,136.41
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,260.87,179.63
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,314.3,224.56
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,365.99,268.44
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,418.4,311.74
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,468.51,351.54
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,521.13,391.66
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,566.9,425.55
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,611.46,457.45
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,652.7,485.98
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,692.08,512.34
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,726.81,535.44
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,759.11,556.19
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,788.09,574.06
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,814.44,590.17
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,834.43,602.77
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,851.26,613.43
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,862.58,620.03
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,870.54,624.64
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,873.52,626.85
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,873.09,627.07
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,866.96,623.81
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,857.49,618.59
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,842.26,609.78
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,823.93,599.08
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,799.79,584.64
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,772.87,568.39
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,740.29,547.81
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,709.7,528.52
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,668.05,501.85
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,625.01,473.77
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,574.76,438.65
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,524.5,402.45
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,465.89,359.06
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,408.96,315.12
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,342.28,261.79
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,278.67,208.74
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,197.95,140.83
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,122.36,39.96
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,46.69,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,12.32,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,24.99,15.56
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,30.5,21.07
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,35.68,25.91
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,57.03,30.27
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,108.05,57.38
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,157.71,93.29
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,211.09,137.27
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,264.07,183.51
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,319.08,231.83
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,376.33,281.34
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,430.2,327.05
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,481.31,369.49
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,532.0,410.33
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,579.74,447.74
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,626.13,483.05
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,668.44,514.47
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,708.75,543.68
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,744.64,568.8
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,777.97,591.72
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,806.65,610.3
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,832.28,626.67
