Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,852.77,640.55
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,869.98,652.34
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,882.6,659.74
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,891.78,664.91
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,894.77,667.09
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,894.23,667.05
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,888.41,663.8
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,879.14,658.36
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,863.57,649.81
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,844.8,639.13
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,819.11,622.44
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,790.73,603.9
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,756.71,582.27
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,724.64,561.88
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,682.25,532.83
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,638.47,502.08
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,586.06,463.09
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,533.7,423.08
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,472.3,374.98
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,415.44,328.65
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,343.9,269.79
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,278.04,213.27
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,194.15,140.35
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,115.05,21.88
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,44.06,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,12.4,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,25.13,15.8
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,30.64,21.39
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,35.82,26.28
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,55.92,30.26
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,107.3,57.34
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,157.73,93.8
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,211.82,138.31
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,265.21,184.3
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,320.47,231.63
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,374.04,277.6
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,431.52,325.17
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,482.76,366.65
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,533.39,406.28
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,580.36,442.49
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,625.91,476.57
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,668.12,506.29
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,708.24,533.61
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,743.61,556.95
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,776.4,577.7
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,805.11,594.41
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,830.91,609.03
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,850.97,621.7
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,867.72,632.35
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,879.78,639.58
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,888.37,644.74
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,890.45,646.39
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,888.99,645.99
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,882.26,642.51
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,872.1,636.9
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,856.1,628.16
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,836.92,617.42
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,811.77,602.7
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,783.86,586.07
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,749.44,565.51
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,712.9,543.23
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,673.91,517.83
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,629.56,487.78
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,577.36,450.35
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,525.23,411.81
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,464.71,364.8
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,406.19,317.64
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,337.34,261.79
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,271.82,206.31
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,188.65,134.3
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,109.36,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,42.02,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,17.66,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,34.54,23.45
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,52.4,39.98
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,70.64,56.31
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,91.21,69.83
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,115.66,88.34
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,140.51,107.57
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,165.84,127.17
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,212.03,159.71
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,269.46,201.63
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,301.2,227.24
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,325.3,246.32
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,289.34,220.03
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,250.03,190.09
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,279.79,212.02
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,313.87,236.57
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,429.98,322.69
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,558.07,413.79
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,589.81,434.83
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,621.84,456.61
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,634.24,463.55
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,644.77,469.3
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,648.32,470.85
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,650.17,471.3
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,583.8,424.61
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,517.51,377.51
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,520.43,380.69
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,522.76,382.92
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,692.17,509.9
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,839.06,610.09
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,692.91,511.28
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,535.48,397.53
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,429.1,322.44
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,317.61,240.08
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,383.24,293.2
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,436.12,335.46
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,355.23,274.53
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,270.98,210.24
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,240.8,188.03
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,210.71,165.16
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,178.12,139.41
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,145.74,113.24
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,111.64,85.39
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,78.25,57.52
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,46.78,30.42
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,14.84,0.0
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,29.33,19.07
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,39.42,28.85
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,49.61,38.19
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,67.03,42.97
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,111.31,65.37
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,157.25,97.03
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,207.68,136.42
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,258.01,178.0
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,310.75,221.64
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,361.72,263.96
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,413.9,306.27
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,462.97,345.28
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,514.3,384.74
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,560.21,419.85
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,605.3,453.56
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,645.92,482.45
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,684.83,509.49
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,719.4,534.05
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,751.78,556.81
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,785.03,577.82
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,817.4,598.06
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,837.37,610.78
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,854.13,621.57
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,865.46,628.22
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,873.4,632.81
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,875.84,634.73
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,874.84,634.62
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,867.83,631.27
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,857.49,625.91
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,840.38,615.73
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,820.2,603.65
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,792.08,586.71
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,765.83,570.99
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,730.52,549.64
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,693.27,526.68
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,649.11,497.32
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,603.93,465.45
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,552.77,428.42
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,500.01,389.16
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,437.79,341.43
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,378.24,293.99
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,305.62,235.37
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,239.34,179.65
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,156.97,108.17
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,77.07,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,14.89,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.4,18.85
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,39.5,28.62
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,49.06,37.36
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,65.14,41.98
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,107.87,63.02
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,152.81,93.86
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,202.3,132.71
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,250.96,172.95
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,302.86,216.26
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,353.54,258.76
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,405.35,301.2
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,456.81,342.27
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,505.37,380.05
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,550.55,415.18
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,594.85,448.84
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,581.91,436.69
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,552.05,411.25
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,585.85,436.24
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,620.34,461.16
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,638.62,473.13
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,655.64,484.22
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,741.33,549.44
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,827.05,610.3
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,838.33,616.42
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,846.45,621.12
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,848.17,622.62
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,846.65,622.14
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,839.12,618.13
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,828.44,612.16
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,811.95,602.08
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,792.6,590.16
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,765.68,573.36
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,736.4,554.88
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,702.81,533.88
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,665.33,509.66
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,620.43,478.01
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,574.94,445.27
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,521.68,406.05
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,469.23,366.38
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,406.63,317.26
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,346.96,268.98
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,275.19,210.92
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,210.01,156.39
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,133.71,89.7
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,47.07,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,17.22,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,33.54,21.76
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,44.86,32.71
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,57.07,43.7
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,69.12,46.47
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,108.13,65.06
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,153.86,101.96
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,194.66,138.23
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,233.6,170.85
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,270.68,201.7
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,259.99,197.36
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,234.83,179.75
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,307.36,234.59
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,392.2,298.19
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,427.31,324.49
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,461.39,349.95
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,483.3,365.85
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,501.74,379.04
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,506.39,381.76
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,508.92,382.86
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,633.85,480.42
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,769.19,580.22
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,705.22,529.98
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,628.19,468.53
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,725.57,544.33
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,820.44,612.28
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,821.94,612.63
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,820.3,611.58
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,813.87,607.4
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,804.34,601.25
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,787.04,589.89
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,766.96,576.75
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,741.13,558.57
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,713.0,538.88
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,678.0,515.42
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,643.76,492.11
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,599.92,461.01
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,555.48,428.87
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,502.91,389.99
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,451.23,350.77
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,389.56,302.31
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,331.02,254.92
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,259.81,197.63
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,195.12,143.88
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,119.96,77.69
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,35.33,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,14.98,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,29.54,18.29
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,40.06,28.47
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,50.03,37.47
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,62.21,40.64
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,102.69,58.98
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,146.79,88.46
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,195.54,126.08
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,243.32,165.29
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,294.71,208.06
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,344.35,249.64
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,397.82,293.15
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,445.9,331.59
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,494.22,369.05
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,538.5,402.49
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,581.83,434.21
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,621.8,462.67
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,660.2,489.25
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,693.76,512.84
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,724.99,534.01
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,753.79,551.79
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,780.3,567.93
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,798.81,579.9
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,814.26,589.97
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,824.76,596.91
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,832.04,601.88
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,833.2,602.99
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,831.09,602.14
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,823.47,596.97
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,812.68,589.86
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,796.51,581.68
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,781.34,574.23
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,755.69,558.52
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,727.52,541.08
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,692.64,518.64
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,655.98,494.76
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,612.63,465.38
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,568.43,434.09
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,518.1,397.48
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,466.5,358.9
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,404.99,311.6
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,346.43,264.89
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,275.06,207.41
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,210.64,153.57
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,129.78,80.91
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,42.08,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,14.18,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,27.94,16.78
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,37.31,25.99
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,46.66,34.42
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,53.62,33.92
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,94.17,50.34
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,140.05,80.7
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,190.27,119.56
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,242.49,162.63
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,294.59,206.39
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,345.65,249.46
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,397.58,292.24
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,446.89,331.99
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,499.24,372.72
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,544.53,408.03
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,588.63,441.6
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,569.68,424.66
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,532.2,393.03
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,627.09,465.51
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,735.51,543.84
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,673.26,494.96
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,592.43,431.33
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,568.37,414.16
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,543.38,395.82
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,695.34,511.4
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,840.42,612.44
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,732.07,536.39
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,609.26,444.62
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,726.66,534.96
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,822.97,602.52
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,806.62,591.84
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,787.25,580.03
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,757.58,561.28
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,729.87,543.85
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,695.2,522.54
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,658.73,499.68
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,613.87,468.83
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,568.3,436.14
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,517.59,398.85
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,465.81,359.72
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,402.5,310.11
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,342.6,261.62
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,270.08,203.17
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,204.79,148.58
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,121.53,72.25
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,34.73,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,12.96,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,25.52,14.73
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,33.51,22.79
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,40.37,29.05
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,46.41,28.59
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,88.13,44.72
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,134.4,74.95
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,187.45,116.02
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,236.71,157.09
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,288.36,200.88
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,174.63,126.08
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.97
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,139.51,104.67
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,250.31,188.9
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,264.84,199.42
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,279.48,210.23
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,449.01,342.3
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,652.87,494.57
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,557.44,420.24
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,438.62,326.63
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,400.72,299.0
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,360.46,269.0
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,572.72,435.91
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,790.1,597.76
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,798.4,603.34
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,803.59,607.93
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,705.79,535.91
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,600.68,454.73
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,696.15,532.06
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,782.7,599.43
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,652.23,502.17
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,515.9,396.84
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,336.86,260.96
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,151.01,114.37
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,357.87,283.18
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,543.68,429.34
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,348.42,276.1
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,155.76,120.2
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,134.62,103.96
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,113.68,87.43
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,93.09,70.92
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,72.33,53.91
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,52.47,37.31
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,32.21,20.2
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.86,6.03
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,16.22,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.59,15.17
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,34.66,24.55
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,42.4,31.83
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,50.58,39.24
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,93.35,52.5
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,138.87,83.0
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,188.83,122.56
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,238.2,164.84
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,290.01,209.92
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,322.79,244.28
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,334.34,257.91
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,400.33,308.04
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,491.75,378.32
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,537.03,413.68
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,581.31,447.45
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,621.75,477.64
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,661.58,506.61
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,695.56,530.32
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,727.2,551.37
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,754.31,568.37
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,778.7,583.39
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,797.54,596.04
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,813.32,606.69
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,824.05,612.82
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,831.54,616.89
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,833.02,618.26
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,831.21,617.6
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,823.76,612.38
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,813.08,605.14
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,796.34,594.8
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,780.53,585.21
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,607.07,461.24
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,431.62,327.88
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,556.42,428.38
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,649.42,502.18
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,606.95,471.06
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,563.39,439.27
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,512.45,401.19
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,460.22,361.03
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,399.06,312.67
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,340.67,264.72
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,267.59,204.33
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,201.94,147.86
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,116.63,60.77
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,32.8,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,13.27,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,20.67,11.15
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,26.05,17.22
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,34.06,24.71
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,40.33,30.39
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,87.88,44.11
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,137.6,76.73
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,191.11,119.15
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,239.8,167.55
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,274.65,203.03
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,316.71,239.02
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,355.87,271.49
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,422.82,323.1
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,513.95,393.5
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,561.35,430.52
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,607.29,465.53
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,649.29,496.67
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,689.16,525.45
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,725.03,551.64
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,758.23,574.13
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,785.62,591.66
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,809.8,606.97
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,829.47,620.43
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,845.77,631.72
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,857.45,640.01
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,865.63,646.1
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,867.74,648.24
