Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,866.3,648.17
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,858.53,643.95
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,847.33,637.55
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,830.56,628.38
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,810.63,617.08
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,783.5,599.56
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,753.75,580.18
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,718.36,557.06
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,684.8,535.07
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,638.82,501.91
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,591.95,466.76
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,537.85,425.61
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,484.22,383.56
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,421.65,333.28
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,360.25,282.14
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,283.98,218.75
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,215.5,158.93
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,101.92,46.65
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,14.25,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,22.75,12.66
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,29.81,20.53
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,36.44,26.85
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,42.0,31.91
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,88.57,46.82
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,137.4,78.33
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,193.56,121.87
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,246.0,165.51
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,300.68,211.38
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,354.05,256.73
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,408.17,301.71
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,459.29,342.69
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,512.72,383.88
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,559.93,419.43
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,605.84,452.9
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,647.66,482.5
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,687.47,509.86
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,722.92,534.6
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,755.82,556.46
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,784.3,574.11
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,809.9,589.86
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,829.41,602.17
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,845.59,612.45
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,856.8,619.15
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,864.53,623.76
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,865.73,624.89
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,863.42,623.98
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,855.09,619.46
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,843.37,612.84
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,825.99,602.64
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,805.52,590.52
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,778.97,574.92
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,749.71,557.42
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,717.18,538.57
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,678.85,515.33
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,633.12,484.58
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,586.43,451.83
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,531.27,411.91
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,476.7,370.96
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,414.5,322.07
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,353.23,272.04
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,277.5,210.06
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,209.65,151.38
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,98.27,35.82
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,14.25,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,22.92,12.4
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,29.97,20.38
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,36.61,26.61
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,40.13,29.83
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,85.43,44.56
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,133.03,74.76
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,187.86,117.2
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,239.53,160.34
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,293.45,206.04
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,345.92,250.4
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,399.11,294.2
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,449.46,334.73
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,502.25,375.62
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,548.86,411.17
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,594.19,444.7
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,635.31,474.28
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,674.46,501.68
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,709.14,526.7
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,741.27,548.96
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,769.45,566.99
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,794.79,583.11
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,813.96,595.55
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,829.85,605.94
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,840.21,611.99
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,847.12,615.93
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,849.09,618.01
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,847.59,618.0
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,839.5,613.78
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,828.02,607.47
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,811.05,597.26
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,791.01,585.08
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,762.97,567.51
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,736.3,550.87
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,700.39,528.49
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,662.57,504.51
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,618.01,473.24
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,572.54,440.46
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,517.85,400.45
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,463.84,359.56
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,402.94,311.34
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,342.91,262.08
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,267.18,200.35
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,199.55,141.93
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,92.83,22.57
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,15.24,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,24.19,12.78
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,33.99,23.4
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,42.3,31.12
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,45.13,33.74
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,86.42,46.78
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,132.37,75.43
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,182.79,113.84
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,235.51,157.19
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,287.87,201.32
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,339.23,245.34
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,391.46,289.25
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,440.5,329.78
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,489.48,369.15
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,537.58,406.59
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,581.72,440.12
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,622.43,470.26
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,661.24,498.27
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,695.51,522.26
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,727.32,543.69
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,753.76,560.31
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,777.3,574.91
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,795.95,587.13
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,811.41,597.27
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,821.95,603.22
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,829.15,607.06
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,830.1,607.57
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,827.67,605.99
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,819.4,600.92
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,807.87,593.83
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,789.94,582.55
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,769.06,569.38
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,745.77,554.63
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,716.39,535.68
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,680.15,512.69
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,642.16,487.84
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,596.98,455.52
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,551.15,422.02
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,499.28,383.93
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,446.37,343.81
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,381.89,293.05
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,321.09,243.44
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,246.35,182.85
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,179.91,125.79
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,83.6,6.58
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,14.25,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,26.54,14.17
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,43.73,31.7
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,61.46,47.82
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,77.3,61.9
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,105.34,76.71
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,132.89,98.49
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,160.24,121.6
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,178.72,136.89
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,194.89,150.02
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,218.3,167.73
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,241.85,185.14
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,307.15,232.7
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,382.93,286.99
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,413.42,308.06
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,443.37,328.39
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,529.45,391.65
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,633.76,465.63
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,666.3,488.22
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,696.62,509.73
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,722.26,528.15
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,745.13,543.86
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,762.92,557.28
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,777.79,568.82
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,704.51,516.54
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,621.43,454.53
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,711.16,523.86
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,793.57,582.89
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,686.15,507.66
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,574.62,425.41
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,614.07,458.29
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,643.1,482.95
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,545.09,411.51
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,452.01,342.55
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,533.3,407.91
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,590.44,453.79
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,544.71,420.15
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,498.76,386.29
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,443.81,345.05
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,390.43,303.84
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,324.47,251.35
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,265.71,203.07
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,194.69,145.24
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,132.54,92.16
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,61.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.93,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.71,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.91,7.9
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,24.12,15.28
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,33.3,23.42
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,42.49,29.72
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,52.17,37.61
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,61.86,45.36
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,41.05,28.12
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,20.27,10.99
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,102.48,77.14
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,181.94,138.98
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,244.92,186.31
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,315.54,238.77
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,314.74,237.3
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,311.55,234.1
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,395.04,296.06
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,486.94,362.43
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,534.83,396.86
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,585.45,433.06
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,661.12,489.73
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,740.6,546.6
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,758.49,557.86
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,773.41,567.74
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,783.43,574.46
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,790.33,579.27
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,791.57,580.46
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,792.67,581.75
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,784.21,575.65
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,772.65,567.69
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,755.53,557.28
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,735.62,545.07
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,709.21,528.45
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,680.51,510.23
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,644.47,487.54
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,606.89,462.5
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,564.02,432.23
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,518.84,399.49
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,464.6,359.13
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,411.7,318.51
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,347.59,267.96
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,287.52,218.9
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,213.62,158.53
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,148.95,102.17
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,67.67,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,14.25,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.7,10.28
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,33.58,22.67
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,43.9,32.14
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,48.88,36.72
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,82.57,47.32
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,125.47,85.18
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,143.71,109.41
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,162.88,124.28
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,181.6,138.57
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,241.21,182.19
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,312.78,235.68
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,298.35,225.99
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,272.98,206.69
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,334.7,253.43
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,404.66,305.87
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,505.54,384.01
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,629.39,477.95
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,605.48,456.06
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,565.04,421.78
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,573.71,427.11
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,580.58,430.85
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,591.79,438.89
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,601.95,446.24
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,624.05,462.13
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,645.3,477.31
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,726.96,540.92
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,794.02,589.88
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,664.63,496.79
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,522.68,389.16
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,643.42,484.02
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,740.91,556.88
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,712.92,537.94
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,682.77,518.08
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,646.92,494.69
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,609.51,468.76
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,563.06,434.79
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,518.56,401.45
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,464.57,360.44
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,411.91,319.24
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,347.86,268.08
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,287.91,218.55
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,213.11,157.09
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,147.48,99.04
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,66.2,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,14.74,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,23.62,10.26
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,35.32,23.96
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,46.41,34.1
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,50.99,38.35
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,82.57,47.41
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,125.27,72.51
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,173.04,107.7
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,219.97,145.29
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,271.35,187.92
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,324.33,233.01
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,375.35,276.0
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,423.67,316.11
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,472.88,355.97
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,518.13,391.68
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,564.23,426.88
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,604.95,457.57
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,644.14,486.41
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,677.53,511.28
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,708.45,533.96
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,736.06,551.99
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,760.95,567.88
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,779.8,580.51
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,795.45,591.02
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,805.41,596.47
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,812.0,599.73
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,812.75,600.1
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,810.09,598.5
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,802.15,593.82
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,790.95,587.06
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,773.39,575.86
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,752.88,562.73
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,726.3,545.4
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,700.84,528.87
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,664.85,505.52
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,627.09,479.9
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,581.87,446.91
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,536.08,412.75
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,481.65,372.24
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,428.19,331.03
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,366.4,281.35
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,306.39,231.46
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,229.86,168.43
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,162.83,107.2
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,62.29,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,14.25,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,22.85,9.03
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,34.99,23.62
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,46.52,34.17
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,51.24,38.55
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,81.14,46.87
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,123.61,71.42
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,171.21,106.22
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,217.75,143.25
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,272.07,187.99
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,321.74,230.59
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,372.46,273.47
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,420.77,313.73
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,469.81,353.63
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,517.42,391.25
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,561.2,425.02
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,601.51,455.54
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,640.19,484.14
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,673.5,509.07
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,704.33,531.81
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,730.6,549.13
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,753.95,564.04
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,772.56,576.59
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,788.01,587.04
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,797.45,592.2
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,803.56,595.19
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,804.27,595.84
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,801.63,594.36
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,793.76,589.44
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,782.69,582.47
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,764.41,570.4
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,743.24,556.54
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,719.48,541.14
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,689.91,521.61
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,653.83,498.2
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,616.08,472.1
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,570.52,438.74
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,524.43,404.24
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,472.06,365.06
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,419.01,324.01
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,354.33,272.09
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,293.72,221.71
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,217.72,159.05
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,151.39,97.33
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,57.35,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.32,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,20.09,6.47
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,39.12,26.87
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,57.89,43.61
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,75.9,59.38
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,98.73,73.02
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,121.88,90.76
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,143.84,108.27
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,183.06,135.62
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,232.11,171.56
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,278.9,206.55
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,331.32,246.57
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,368.06,275.94
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,405.22,304.75
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,467.79,352.53
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,547.71,413.18
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,586.64,442.1
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,624.03,469.38
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,656.96,493.7
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,687.64,515.99
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,716.01,535.61
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,742.18,552.19
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,726.15,539.08
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,700.53,517.81
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,680.32,502.87
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,657.09,485.66
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,601.41,444.81
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,543.08,401.72
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,542.7,402.29
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,535.71,398.06
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,488.84,364.51
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,448.13,335.13
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,426.2,320.16
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,403.38,304.34
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,516.58,393.78
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,599.23,458.15
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,554.2,424.46
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,511.05,392.1
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,455.98,351.04
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,402.35,309.68
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,337.62,257.99
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,277.26,208.16
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,201.57,146.22
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,135.15,83.91
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,50.69,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,12.29,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,20.89,6.02
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,36.31,24.47
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,51.18,37.9
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,56.82,43.12
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,81.95,52.94
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,121.94,78.84
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,163.94,110.5
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,202.96,136.49
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,257.02,177.1
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,305.11,218.18
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,356.92,261.64
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,403.88,300.65
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,451.09,338.9
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,464.52,350.9
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,462.34,349.07
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,490.71,369.78
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,518.14,389.28
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,537.67,403.5
