Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,25.58,15.73
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.82,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.34,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.86,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.89,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.93,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.44,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.71,1.21
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.64,2.59
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.57,4.25
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,50.23,37.1
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,88.09,68.7
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,66.22,50.2
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,43.47,31.02
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,58.96,43.89
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,74.47,56.67
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,78.84,60.14
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,83.21,63.62
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,74.01,55.81
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,64.81,48.05
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,66.27,49.19
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,67.73,50.34
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,74.51,55.76
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,81.3,61.16
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,81.3,61.14
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,81.3,61.15
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,106.07,81.3
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,130.99,101.49
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,102.7,78.64
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,74.5,55.76
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,68.68,50.98
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,62.86,46.21
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,73.03,54.64
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,83.2,63.11
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,62.36,46.11
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,41.54,28.99
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,40.08,27.94
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,38.63,26.87
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,33.31,22.46
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,27.99,18.01
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,22.67,13.55
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,17.36,9.02
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.53,4.82
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.6
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,17.47,0.0
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,33.7,22.92
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,50.55,38.83
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,66.91,53.81
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,85.19,63.16
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,114.61,83.87
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,146.84,108.38
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,181.72,136.11
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,203.64,157.38
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,215.83,169.89
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,181.99,143.83
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,139.53,109.96
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,251.96,198.99
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,379.03,297.31
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,388.49,304.08
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,394.57,308.23
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,423.42,330.71
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,453.74,354.08
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,470.52,366.22
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,486.67,377.85
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,542.48,422.35
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,598.83,466.81
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,553.73,430.73
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,501.76,389.6
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,508.74,396.39
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,514.47,401.96
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,498.49,390.65
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,481.36,378.48
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,452.78,357.06
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,423.65,335.1
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,400.94,318.44
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,377.19,300.73
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,281.27,224.97
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,190.26,151.47
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,166.5,132.53
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,142.85,113.25
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,117.6,92.45
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,88.7,68.29
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,63.84,47.17
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,39.12,25.96
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,18.44,4.28
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.78,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.57,4.16
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,19.29,11.4
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,27.02,18.47
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,35.72,24.88
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,44.43,32.28
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,45.39,33.01
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,46.36,33.69
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,53.14,39.21
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,59.93,44.66
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,77.37,58.76
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,94.6,72.44
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,131.43,102.08
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,168.32,131.34
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,174.96,136.07
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,181.66,140.93
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,202.22,156.98
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,223.15,173.23
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,272.38,211.23
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,322.97,249.59
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,356.14,275.14
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,390.26,301.34
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,477.4,369.05
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,564.11,434.72
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,631.96,488.5
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,690.01,534.29
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,599.12,463.8
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,497.33,384.52
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,472.89,368.01
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,447.5,350.12
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,434.63,341.59
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,419.53,331.1
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,388.81,307.65
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,357.41,283.36
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,390.67,309.81
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,408.61,322.45
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,353.5,277.22
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,300.92,233.05
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,236.06,178.42
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,177.47,127.15
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,84.92,32.96
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,11.77,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,23.94,14.47
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,29.35,20.25
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,34.51,25.2
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,54.79,30.07
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,98.36,52.51
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,145.7,86.63
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,192.95,125.1
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,239.44,165.73
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,287.22,208.05
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,332.49,248.33
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,377.62,287.74
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,420.0,324.65
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,461.45,359.92
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,499.07,390.66
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,536.21,420.06
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,567.93,445.47
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,597.41,468.64
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,622.54,487.43
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,645.11,503.93
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,662.14,516.78
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,676.18,527.27
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,684.85,532.93
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,690.38,536.26
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,690.39,536.51
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,687.27,534.57
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,680.23,530.09
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,668.16,521.87
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,650.86,509.8
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,630.92,495.68
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,428.81,340.38
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,223.3,175.39
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,202.82,160.29
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,182.34,144.45
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,159.08,125.83
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,135.93,107.02
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,106.32,82.75
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,81.97,62.43
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,58.92,42.9
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,35.64,22.89
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.9,1.85
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,14.11,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,27.97,17.69
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,38.72,28.47
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,48.98,38.06
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,64.67,42.39
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,100.72,61.1
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,142.31,92.21
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,184.1,126.74
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,228.38,160.89
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,282.21,204.1
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,327.03,242.39
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,374.46,281.71
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,416.28,316.05
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,457.47,348.75
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,458.74,350.07
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,445.33,338.97
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,514.56,392.27
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,592.57,450.82
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,616.48,467.72
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,637.71,482.96
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,616.18,466.85
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,586.58,444.92
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,573.4,435.57
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,557.39,423.84
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,579.52,441.92
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,599.28,457.95
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,548.94,420.23
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,493.08,378.5
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,510.96,393.79
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,520.18,402.2
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,541.46,419.69
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,554.29,430.57
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,516.59,403.1
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,478.1,374.74
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,428.84,336.92
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,380.6,298.87
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,323.84,253.91
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,269.75,209.58
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,203.16,154.15
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,143.92,103.12
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,68.79,19.64
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,13.75,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,27.24,16.76
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,36.95,26.67
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,45.04,34.22
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,61.08,38.41
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,102.12,58.87
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,144.09,87.49
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,190.15,123.7
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,235.13,162.13
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,281.8,202.67
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,327.07,242.12
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,375.26,283.24
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,416.63,318.32
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,457.24,351.9
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,495.2,381.93
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,531.82,410.04
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,563.36,435.13
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,592.75,458.11
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,619.42,478.03
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,643.94,495.99
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,661.13,508.87
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,675.32,519.41
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,684.62,525.51
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,690.78,529.28
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,690.92,529.75
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,687.91,527.96
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,679.39,522.25
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,667.84,514.35
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,652.76,503.49
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,632.5,488.87
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,606.35,470.03
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,578.03,449.31
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,542.87,423.34
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,506.4,395.78
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,462.49,361.37
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,418.38,325.86
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,365.56,283.72
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,313.08,240.27
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,248.42,185.8
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,189.95,133.7
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,88.55,21.23
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,10.08,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,20.46,10.99
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,24.78,16.01
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,28.98,20.03
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,43.93,22.78
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,90.01,43.25
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,137.0,75.08
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,190.1,117.51
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,239.02,159.8
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,288.79,203.52
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,336.04,244.68
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,382.95,284.48
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,427.09,321.01
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,469.96,355.2
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,509.18,385.6
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,546.43,413.43
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,579.14,438.74
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,609.28,461.6
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,635.47,480.12
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,658.61,496.02
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,676.73,509.12
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,691.63,519.8
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,701.32,526.11
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,707.65,529.73
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,708.77,530.45
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,706.53,529.04
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,698.14,523.56
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,686.54,516.04
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,669.05,504.15
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,648.69,490.07
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,622.3,471.56
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,593.6,451.12
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,558.21,425.94
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,524.33,401.11
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,479.43,367.11
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,434.35,331.94
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,379.93,289.16
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,327.44,246.16
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,260.68,191.1
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,199.89,137.6
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,93.62,16.87
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,12.78,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,21.7,11.69
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,26.91,17.74
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,31.95,22.53
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,44.66,25.05
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,89.83,44.29
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,136.41,75.33
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,185.76,114.26
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,233.83,155.16
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,286.07,200.03
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,333.62,240.97
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,380.86,280.6
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,424.58,318.08
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,467.13,353.84
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,505.73,385.1
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,542.34,414.02
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,575.51,440.74
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,606.24,465.18
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,632.32,485.04
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,655.59,502.51
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,673.62,516.64
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,688.49,528.34
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,698.17,536.18
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,704.53,541.58
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,705.19,542.54
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,702.53,541.2
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,694.27,536.1
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,682.85,528.61
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,665.9,517.5
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,646.1,504.12
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,619.62,484.68
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,593.79,465.32
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,558.01,438.53
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,520.76,409.98
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,476.09,374.93
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,431.25,338.68
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,375.57,293.52
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,321.94,248.28
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,255.01,191.5
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,198.02,139.27
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,91.13,11.32
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,11.3,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,22.17,11.75
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,38.59,27.79
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,54.79,42.51
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,71.77,54.86
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,89.5,69.77
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,106.22,83.22
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,123.45,96.79
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,139.42,109.41
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,155.63,122.11
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,207.05,161.42
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,265.92,207.0
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,311.02,241.93
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,360.22,280.33
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,392.57,305.84
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,426.0,332.01
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,506.63,397.02
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,599.23,471.27
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,624.01,490.4
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,645.78,507.07
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,662.58,520.56
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,676.24,531.52
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,684.72,537.59
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,689.95,541.15
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,689.28,541.02
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,685.37,538.45
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,676.32,532.13
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,664.22,523.48
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,645.55,509.54
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,624.19,493.46
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,598.78,474.11
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,568.71,451.02
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,532.37,423.26
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,494.85,393.96
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,447.94,355.98
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,401.5,317.5
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,347.98,272.98
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,295.19,227.83
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,225.8,169.12
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,164.17,114.35
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,76.42,3.59
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,16.71,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,28.0,15.45
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,38.04,26.77
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,48.84,36.8
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,59.91,46.84
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,97.04,59.83
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,133.64,82.68
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,176.02,114.35
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,206.9,149.84
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,223.0,171.72
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,253.63,197.5
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,284.51,223.3
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,190.45,149.89
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,84.17,64.04
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,151.38,118.88
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,218.87,173.1
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,207.95,164.08
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,196.48,154.71
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,169.58,132.71
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,142.21,110.35
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,191.54,150.15
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,241.61,190.14
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,358.76,284.85
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,477.53,378.57
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,447.76,355.1
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,420.67,333.86
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,388.53,308.81
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,355.98,283.24
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,312.84,249.72
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,274.96,219.93
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,217.86,173.88
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,156.92,124.14
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,141.8,112.26
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,126.79,100.31
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,291.39,239.4
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,413.85,338.28
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,357.91,289.76
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,304.46,242.35
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,241.99,186.7
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,185.22,132.42
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,85.19,0.0
