Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,45,319.0,79.0,3.45,0.5,148.0,78.69,54.08
2016,12,9,9,0,3.0,107.0,3.6,1.0,108.0,99.49,82.86
2016,12,9,9,15,7.0,122.5,3.45,1.5,125.0,115.15,96.19
2016,12,9,9,30,11.0,138.0,3.3,2.0,142.0,131.21,109.69
2016,12,9,9,45,13.5,152.0,3.2,2.5,157.5,145.96,121.97
2016,12,9,10,0,16.0,166.0,3.1,3.0,173.0,160.93,134.32
2016,12,9,10,15,114.0,195.5,2.95,3.5,252.0,217.27,179.74
2016,12,9,10,30,212.0,225.0,2.8,4.0,331.0,285.96,235.6
2016,12,9,10,45,212.5,237.5,2.65,4.5,348.0,307.43,253.31
2016,12,9,11,0,213.0,250.0,2.5,5.0,365.0,328.49,270.48
2016,12,9,11,15,213.5,258.0,2.3,5.0,377.5,345.01,284.11
2016,12,9,11,30,214.0,266.0,2.1,5.0,390.0,361.0,297.08
2016,12,9,11,45,213.5,271.5,1.95,5.5,397.0,373.57,306.66
2016,12,9,12,0,213.0,277.0,1.8,6.0,404.0,385.51,315.56
2016,12,9,12,15,266.0,270.0,1.65,6.0,429.5,416.87,340.92
2016,12,9,12,30,319.0,263.0,1.5,6.0,455.0,447.72,365.55
2016,12,9,12,45,307.0,263.0,1.4,6.5,446.0,447.11,364.12
2016,12,9,13,0,295.0,263.0,1.3,7.0,437.0,445.2,361.83
2016,12,9,13,15,251.0,262.5,1.2,7.0,408.0,422.03,343.17
2016,12,9,13,30,207.0,262.0,1.1,7.0,379.0,393.5,320.39
2016,12,9,13,45,164.0,252.5,1.05,7.5,343.0,359.25,292.69
2016,12,9,14,0,121.0,243.0,1.0,8.0,307.0,324.55,264.49
2016,12,9,14,15,108.5,228.5,1.0,8.0,284.0,297.99,243.81
2016,12,9,14,30,96.0,214.0,1.0,8.0,261.0,275.86,226.38
2016,12,9,14,45,57.0,186.5,1.0,8.0,214.0,224.16,184.25
2016,12,9,15,0,18.0,159.0,1.0,8.0,167.0,168.58,138.28
2016,12,9,15,15,14.5,144.5,1.05,7.5,150.5,152.29,125.33
2016,12,9,15,30,11.0,130.0,1.1,7.0,134.0,136.11,112.12
2016,12,9,15,45,351.5,95.0,1.15,7.0,192.0,286.04,239.72
2016,12,9,16,0,692.0,60.0,1.2,7.0,250.0,393.99,324.7
2016,12,9,16,15,631.5,54.0,1.1,6.0,202.0,342.17,279.3
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,290.65,233.77
2016,12,9,16,45,470.0,39.0,0.9,4.5,109.0,224.46,175.02
2016,12,9,17,0,369.0,30.0,0.8,4.0,64.0,165.23,117.25
2016,12,9,17,15,184.5,15.0,0.85,3.5,32.0,75.28,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,83.0,12.0,1.4,2.0,14.0,11.8,0.0
2016,12,10,7,45,221.0,26.5,1.7,2.5,49.5,21.39,9.33
2016,12,10,8,0,359.0,41.0,2.0,3.0,85.0,32.52,23.43
2016,12,10,8,15,446.0,51.0,2.1,3.5,130.0,38.61,29.73
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,45.03,35.97
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,82.36,48.21
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,124.69,75.58
2016,12,10,9,15,679.0,80.0,2.5,5.5,310.5,167.22,109.25
2016,12,10,9,30,716.0,85.0,2.6,6.0,354.0,212.36,148.19
2016,12,10,9,45,741.0,89.0,2.75,6.5,393.0,255.97,187.72
2016,12,10,10,0,766.0,93.0,2.9,7.0,432.0,300.47,228.29
2016,12,10,10,15,383.0,107.0,2.95,7.5,276.5,221.84,175.49
2016,12,10,10,30,0.0,121.0,3.0,8.0,121.0,116.23,94.0
2016,12,10,10,45,0.0,126.5,3.15,8.5,126.5,121.64,98.36
2016,12,10,11,0,0.0,132.0,3.3,9.0,132.0,127.04,102.57
2016,12,10,11,15,0.0,143.0,3.35,9.0,143.0,137.69,111.34
2016,12,10,11,30,0.0,154.0,3.4,9.0,154.0,148.39,120.14
2016,12,10,11,45,1.5,168.0,3.5,9.5,169.0,162.8,131.81
2016,12,10,12,0,3.0,182.0,3.6,10.0,184.0,177.39,143.56
2016,12,10,12,15,1.5,170.5,3.65,10.0,171.5,165.8,133.91
2016,12,10,12,30,0.0,159.0,3.7,10.0,159.0,154.04,124.16
2016,12,10,12,45,1.0,167.0,3.75,10.5,167.5,162.64,131.12
2016,12,10,13,0,2.0,175.0,3.8,11.0,176.0,171.35,138.13
2016,12,10,13,15,1.0,137.0,3.8,11.0,137.5,133.66,107.0
2016,12,10,13,30,0.0,99.0,3.8,11.0,99.0,95.88,75.58
2016,12,10,13,45,0.0,102.0,3.85,11.0,102.0,98.85,78.21
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,101.86,80.86
2016,12,10,14,15,0.0,95.5,3.9,11.0,95.5,92.55,73.16
2016,12,10,14,30,0.0,86.0,3.9,11.0,86.0,83.22,65.42
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,77.85,61.01
2016,12,10,15,0,0.0,75.0,3.9,11.0,75.0,72.52,56.62
2016,12,10,15,15,343.5,79.5,3.8,10.5,200.5,278.71,234.76
2016,12,10,15,30,687.0,84.0,3.7,10.0,326.0,457.25,381.29
2016,12,10,15,45,653.0,77.0,3.6,10.0,282.5,415.62,345.03
2016,12,10,16,0,619.0,70.0,3.5,10.0,239.0,373.9,308.71
2016,12,10,16,15,555.5,62.5,3.1,9.5,193.0,319.35,261.16
2016,12,10,16,30,492.0,55.0,2.7,9.0,147.0,267.46,214.75
2016,12,10,16,45,396.5,44.0,2.35,8.5,103.5,203.85,158.31
2016,12,10,17,0,301.0,33.0,2.0,8.0,60.0,146.8,103.63
2016,12,10,17,15,150.5,16.5,2.0,7.5,30.0,67.8,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.5,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,9.0,14.0,10.81,0.0
2016,12,11,7,45,251.5,23.5,4.1,9.5,49.0,18.51,6.38
2016,12,11,8,0,399.0,36.0,4.3,10.0,84.0,27.72,18.45
2016,12,11,8,15,484.5,44.5,4.6,10.5,128.5,32.66,23.51
2016,12,11,8,30,570.0,53.0,4.9,11.0,173.0,37.44,28.09
2016,12,11,8,45,285.0,33.0,5.2,11.5,93.0,36.79,17.46
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.54,5.18
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,12.54,5.16
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,12.54,5.12
2016,12,11,9,45,0.0,43.5,5.65,13.5,43.5,42.01,30.26
2016,12,11,10,0,0.0,74.0,5.7,14.0,74.0,71.55,55.1
2016,12,11,10,15,0.0,80.0,5.75,14.5,80.0,77.37,59.74
2016,12,11,10,30,0.0,86.0,5.8,15.0,86.0,83.17,64.34
2016,12,11,10,45,105.5,167.0,5.85,15.5,224.0,199.83,159.58
2016,12,11,11,0,211.0,248.0,5.9,16.0,362.0,324.79,259.79
2016,12,11,11,15,261.5,250.0,5.9,16.5,396.0,358.91,286.88
2016,12,11,11,30,312.0,252.0,5.9,17.0,430.0,395.83,316.3
2016,12,11,11,45,373.5,243.0,5.95,17.5,460.5,429.84,343.56
2016,12,11,12,0,435.0,234.0,6.0,18.0,491.0,466.81,373.05
2016,12,11,12,15,376.5,249.0,5.95,18.0,472.5,457.75,365.89
2016,12,11,12,30,318.0,264.0,5.9,18.0,454.0,447.02,357.23
2016,12,11,12,45,368.0,250.0,5.85,18.5,468.0,469.38,375.17
2016,12,11,13,0,418.0,236.0,5.8,19.0,482.0,491.34,392.63
2016,12,11,13,15,372.5,240.5,5.7,19.0,456.0,472.99,378.06
2016,12,11,13,30,327.0,245.0,5.6,19.0,430.0,453.06,362.24
2016,12,11,13,45,361.5,228.0,5.5,19.0,425.0,458.68,367.66
2016,12,11,14,0,396.0,211.0,5.4,19.0,420.0,462.58,371.63
2016,12,11,14,15,231.5,209.5,5.15,18.5,330.5,361.39,290.73
2016,12,11,14,30,67.0,208.0,4.9,18.0,241.0,252.09,201.86
2016,12,11,14,45,55.0,190.0,4.65,18.0,216.0,226.7,181.69
2016,12,11,15,0,43.0,172.0,4.4,18.0,191.0,201.36,161.28
2016,12,11,15,15,39.5,156.5,4.25,17.5,172.0,183.57,147.31
2016,12,11,15,30,36.0,141.0,4.1,17.0,153.0,165.78,133.12
2016,12,11,15,45,349.0,102.0,3.95,17.0,198.5,292.55,238.36
2016,12,11,16,0,662.0,63.0,3.8,17.0,244.0,385.74,310.98
2016,12,11,16,15,602.0,56.5,3.65,16.5,197.5,332.54,265.26
2016,12,11,16,30,542.0,50.0,3.5,16.0,151.0,281.71,220.72
2016,12,11,16,45,440.5,40.5,3.35,15.5,107.0,215.87,163.6
2016,12,11,17,0,339.0,31.0,3.2,15.0,63.0,157.01,108.4
2016,12,11,17,15,169.5,15.5,3.1,14.5,31.5,72.08,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,117.0,10.0,3.4,5.0,12.0,9.83,0.0
2016,12,12,7,45,268.5,22.0,3.55,5.5,47.5,17.16,5.06
2016,12,12,8,0,420.0,34.0,3.7,6.0,83.0,25.94,17.17
2016,12,12,8,15,506.0,42.0,3.7,6.5,128.0,30.53,21.99
2016,12,12,8,30,592.0,50.0,3.7,7.0,173.0,34.97,26.33
2016,12,12,8,45,645.0,55.0,3.7,7.5,219.5,70.94,37.09
2016,12,12,9,0,698.0,60.0,3.7,8.0,266.0,116.72,65.92
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.5,160.35,99.88
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,206.32,139.32
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.5,250.42,178.81
2016,12,12,10,0,817.0,73.0,3.1,11.0,432.0,295.25,219.08
2016,12,12,10,15,833.5,75.5,2.95,11.5,465.0,337.96,257.72
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,380.19,295.15
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,418.55,328.6
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,457.17,361.2
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,490.15,388.33
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,521.11,412.96
2016,12,12,11,45,894.5,82.0,1.95,14.5,601.0,547.92,433.84
2016,12,12,12,0,902.0,81.0,1.8,15.0,613.0,572.35,452.25
2016,12,12,12,15,902.5,81.5,1.55,15.0,616.0,591.81,466.58
2016,12,12,12,30,903.0,82.0,1.3,15.0,619.0,608.39,478.14
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.5,619.23,483.98
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,626.99,486.99
2016,12,12,13,15,893.0,80.5,0.75,16.0,595.0,630.14,489.36
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,630.19,489.44
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,624.21,484.8
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,615.25,478.0
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,602.65,469.83
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,585.37,458.12
2016,12,12,14,45,822.0,74.0,0.9,17.0,446.5,560.93,441.28
2016,12,12,15,0,800.0,73.0,1.0,17.0,411.0,534.44,422.4
2016,12,12,15,15,773.5,70.0,0.95,16.5,371.0,501.54,397.87
2016,12,12,15,30,747.0,67.0,0.9,16.0,331.0,467.31,371.66
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.5,424.88,337.69
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,384.43,304.25
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,332.06,261.72
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,282.04,219.42
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,217.54,164.4
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,159.86,110.78
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,73.21,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.5,20.0,3.0,10.0,39.0,15.32,3.14
2016,12,13,8,0,331.0,40.0,3.3,11.0,78.0,32.05,21.98
2016,12,13,8,15,420.5,50.0,3.3,11.5,122.0,38.16,28.24
2016,12,13,8,30,510.0,60.0,3.3,12.0,166.0,44.06,33.88
2016,12,13,8,45,575.5,65.5,3.3,12.5,212.0,75.54,42.8
2016,12,13,9,0,641.0,71.0,3.3,13.0,258.0,116.64,67.14
2016,12,13,9,15,678.5,76.0,3.45,13.5,301.5,158.99,99.22
2016,12,13,9,30,716.0,81.0,3.6,14.0,345.0,204.0,136.79
2016,12,13,9,45,749.0,82.5,3.8,15.0,385.5,247.14,174.29
2016,12,13,10,0,782.0,84.0,4.0,16.0,426.0,294.08,215.27
2016,12,13,10,15,800.0,86.5,4.05,16.0,459.0,335.89,253.06
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,377.43,290.16
2016,12,13,10,45,836.5,88.5,4.15,16.5,520.0,415.79,323.57
2016,12,13,11,0,855.0,88.0,4.2,17.0,548.0,453.35,355.62
2016,12,13,11,15,863.0,89.0,4.2,17.0,567.0,486.45,384.12
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,517.63,410.54
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,546.88,434.25
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,573.29,455.35
2016,12,13,12,15,909.5,80.0,4.25,18.0,617.5,593.0,471.84
2016,12,13,12,30,911.0,80.0,4.3,18.0,621.0,609.84,485.96
2016,12,13,12,45,910.0,79.0,4.35,18.0,616.0,621.24,495.78
2016,12,13,13,0,909.0,78.0,4.4,18.0,611.0,629.55,503.15
2016,12,13,13,15,904.5,77.5,4.35,18.0,597.5,633.14,506.43
2016,12,13,13,30,900.0,77.0,4.3,18.0,584.0,633.61,507.23
2016,12,13,13,45,892.5,75.5,4.25,18.0,563.5,628.08,503.44
2016,12,13,14,0,885.0,74.0,4.2,18.0,543.0,619.5,497.32
2016,12,13,14,15,873.0,72.5,4.15,17.5,514.5,605.29,487.68
2016,12,13,14,30,861.0,71.0,4.1,17.0,486.0,588.33,475.71
2016,12,13,14,45,837.5,70.5,4.05,17.0,450.5,565.72,458.11
2016,12,13,15,0,814.0,70.0,4.0,17.0,415.0,538.78,436.88
2016,12,13,15,15,788.5,67.0,3.85,16.5,374.5,506.21,411.47
2016,12,13,15,30,763.0,64.0,3.7,16.0,334.0,472.24,384.29
2016,12,13,15,45,723.5,60.5,3.6,16.0,289.5,429.78,348.96
2016,12,13,16,0,684.0,57.0,3.5,16.0,245.0,387.31,312.69
2016,12,13,16,15,626.5,51.5,3.1,15.0,199.0,335.38,268.59
2016,12,13,16,30,569.0,46.0,2.7,14.0,153.0,288.16,226.93
2016,12,13,16,45,466.5,38.0,2.35,13.0,108.5,222.73,170.07
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,164.28,115.25
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,75.46,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,39.0,13.54,1.67
2016,12,14,8,0,368.0,36.0,2.5,5.0,78.0,28.16,19.09
2016,12,14,8,15,457.5,45.5,2.35,5.5,122.5,34.0,25.2
2016,12,14,8,30,547.0,55.0,2.2,6.0,167.0,39.62,30.69
2016,12,14,8,45,600.0,62.0,2.05,7.0,213.0,72.25,40.73
2016,12,14,9,0,653.0,69.0,1.9,8.0,259.0,114.62,66.34
2016,12,14,9,15,690.5,74.0,1.8,8.5,302.5,157.49,99.04
2016,12,14,9,30,728.0,79.0,1.7,9.0,346.0,202.99,137.32
2016,12,14,9,45,751.5,83.0,1.65,10.0,385.0,246.65,175.8
2016,12,14,10,0,775.0,87.0,1.6,11.0,424.0,293.43,216.92
2016,12,14,10,15,793.5,90.0,1.6,11.5,457.5,335.59,254.41
2016,12,14,10,30,812.0,93.0,1.6,12.0,491.0,377.56,291.04
2016,12,14,10,45,409.5,137.5,1.65,12.5,338.5,289.61,228.93
2016,12,14,11,0,7.0,182.0,1.7,13.0,186.0,177.02,141.33
2016,12,14,11,15,7.5,188.0,1.65,13.5,192.5,183.64,146.57
2016,12,14,11,30,8.0,194.0,1.6,14.0,199.0,190.27,151.46
2016,12,14,11,45,8.5,197.0,1.6,14.5,202.0,194.06,154.1
2016,12,14,12,0,9.0,200.0,1.6,15.0,205.0,197.85,156.76
2016,12,14,12,15,9.0,201.0,1.55,15.0,206.5,199.42,157.94
2016,12,14,12,30,9.0,202.0,1.5,15.0,208.0,200.96,159.14
2016,12,14,12,45,21.5,221.5,1.5,15.5,234.5,227.96,180.54
2016,12,14,13,0,34.0,241.0,1.5,16.0,261.0,258.3,204.28
2016,12,14,13,15,34.5,235.5,1.5,16.0,255.5,254.56,201.4
2016,12,14,13,30,35.0,230.0,1.5,16.0,250.0,250.68,198.59
2016,12,14,13,45,67.5,235.0,1.55,16.0,272.0,277.04,220.29
2016,12,14,14,0,100.0,240.0,1.6,16.0,294.0,303.38,241.76
2016,12,14,14,15,76.0,221.5,1.65,16.0,261.0,270.55,215.9
2016,12,14,14,30,52.0,203.0,1.7,16.0,228.0,237.68,189.97
2016,12,14,14,45,397.5,148.0,1.75,16.0,318.0,394.68,319.4
2016,12,14,15,0,743.0,93.0,1.8,16.0,408.0,525.77,422.49
2016,12,14,15,15,714.5,89.0,1.75,15.5,368.0,492.29,395.93
2016,12,14,15,30,686.0,85.0,1.7,15.0,328.0,457.72,369.06
2016,12,14,15,45,645.5,79.0,1.7,15.0,284.0,414.33,334.01
2016,12,14,16,0,605.0,73.0,1.7,15.0,240.0,371.18,298.17
2016,12,14,16,15,543.5,65.0,1.6,14.0,194.0,317.55,253.76
2016,12,14,16,30,482.0,57.0,1.5,13.0,148.0,266.39,209.97
2016,12,14,16,45,386.0,45.5,1.45,12.0,105.0,202.42,155.16
2016,12,14,17,0,290.0,34.0,1.4,11.0,62.0,144.99,102.54
2016,12,14,17,15,145.0,17.0,1.55,10.5,31.0,67.84,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,3.5,6.5,6.26,0.0
2016,12,15,8,0,0.0,13.0,3.1,4.0,13.0,12.53,5.37
2016,12,15,8,15,0.0,21.0,3.15,4.5,21.0,20.26,12.8
2016,12,15,8,30,0.0,29.0,3.2,5.0,29.0,27.99,20.12
2016,12,15,8,45,0.0,37.5,3.25,5.5,37.5,36.2,26.27
2016,12,15,9,0,0.0,46.0,3.3,6.0,46.0,44.43,33.5
2016,12,15,9,15,0.0,51.5,3.15,6.0,51.5,49.75,38.16
2016,12,15,9,30,0.0,57.0,3.0,6.0,57.0,55.08,42.76
2016,12,15,9,45,0.0,59.0,2.95,6.5,59.0,57.01,44.26
2016,12,15,10,0,0.0,61.0,2.9,7.0,61.0,58.95,45.75
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,78.82,62.78
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,98.31,79.31
2016,12,15,10,45,0.0,99.5,2.6,7.5,99.5,96.05,77.06
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,93.74,74.82
2016,12,15,11,15,0.0,95.5,2.4,8.5,95.5,92.35,73.39
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,90.93,71.97
2016,12,15,11,45,0.0,122.0,2.2,9.5,122.0,117.88,94.37
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,144.93,116.55
2016,12,15,12,15,0.0,145.0,2.05,10.0,145.0,140.27,112.59
2016,12,15,12,30,0.0,140.0,2.0,10.0,140.0,135.57,108.68
2016,12,15,12,45,5.0,170.5,1.95,10.5,173.5,168.37,135.63
2016,12,15,13,0,10.0,201.0,1.9,11.0,207.0,201.64,162.57
2016,12,15,13,15,5.0,162.5,1.9,11.0,165.5,161.12,129.41
2016,12,15,13,30,0.0,124.0,1.9,11.0,124.0,120.38,95.87
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,124.45,99.25
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,128.59,102.63
2016,12,15,14,15,0.0,141.0,1.9,12.0,141.0,137.86,110.48
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,147.4,118.57
2016,12,15,14,45,5.0,151.5,1.9,12.0,154.0,152.46,123.09
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,157.66,127.73
2016,12,15,15,15,289.5,134.0,1.85,12.0,238.0,303.71,251.07
2016,12,15,15,30,569.0,115.0,1.8,12.0,318.0,427.88,350.53
2016,12,15,15,45,530.0,105.5,1.75,12.0,275.0,384.97,314.37
2016,12,15,16,0,491.0,96.0,1.7,12.0,232.0,342.63,278.86
2016,12,15,16,15,428.5,84.5,1.5,11.0,187.0,289.01,234.03
2016,12,15,16,30,366.0,73.0,1.3,10.0,142.0,238.47,190.61
2016,12,15,16,45,277.5,56.5,1.1,9.5,100.5,176.57,137.12
2016,12,15,17,0,189.0,40.0,0.9,9.0,59.0,121.05,86.87
2016,12,15,17,15,94.5,20.0,0.95,8.5,29.5,56.99,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,157.0,19.0,3.6,8.5,36.0,14.65,0.54
2016,12,16,8,0,314.0,38.0,3.8,9.0,72.0,30.49,20.58
2016,12,16,8,15,405.5,48.5,3.95,9.5,115.5,37.16,27.51
2016,12,16,8,30,497.0,59.0,4.1,10.0,159.0,43.58,33.68
2016,12,16,8,45,563.0,65.0,4.35,11.0,205.0,70.99,41.04
2016,12,16,9,0,629.0,71.0,4.6,12.0,251.0,111.59,64.25
2016,12,16,9,15,667.5,75.5,4.7,12.5,294.0,152.87,95.04
2016,12,16,9,30,706.0,80.0,4.8,13.0,337.0,196.95,131.75
2016,12,16,9,45,738.0,82.0,4.95,14.0,377.0,239.75,169.16
2016,12,16,10,0,770.0,84.0,5.1,15.0,417.0,286.36,210.21
2016,12,16,10,15,386.5,123.0,5.2,15.5,290.5,232.63,179.26
2016,12,16,10,30,3.0,162.0,5.3,16.0,164.0,155.25,123.52
2016,12,16,10,45,1.5,157.5,5.4,17.0,158.5,151.18,119.61
2016,12,16,11,0,0.0,153.0,5.5,18.0,153.0,146.79,115.41
2016,12,16,11,15,0.0,157.5,5.55,18.0,157.5,151.37,118.98
2016,12,16,11,30,0.0,162.0,5.6,18.0,162.0,155.94,122.55
2016,12,16,11,45,2.5,174.5,5.7,18.5,176.0,169.45,133.15
2016,12,16,12,0,5.0,187.0,5.8,19.0,190.0,183.17,143.88
2016,12,16,12,15,7.0,193.5,5.85,19.5,198.0,191.01,149.87
2016,12,16,12,30,9.0,200.0,5.9,20.0,206.0,198.97,155.96
2016,12,16,12,45,4.5,161.0,5.95,20.5,164.0,158.8,123.52
2016,12,16,13,0,0.0,122.0,6.0,21.0,122.0,118.25,90.7
2016,12,16,13,15,66.5,193.0,6.0,21.0,230.5,231.01,182.42
2016,12,16,13,30,133.0,264.0,6.0,21.0,339.0,348.89,276.24
2016,12,16,13,45,175.5,252.5,6.0,21.0,348.0,365.02,289.77
2016,12,16,14,0,218.0,241.0,6.0,21.0,357.0,380.25,302.8
2016,12,16,14,15,120.5,213.5,5.9,21.0,277.5,293.4,233.34
2016,12,16,14,30,23.0,186.0,5.8,21.0,198.0,197.84,155.93
2016,12,16,14,45,11.5,144.0,5.7,21.0,150.0,148.47,116.31
2016,12,16,15,0,0.0,102.0,5.6,21.0,102.0,99.51,76.5
2016,12,16,15,15,0.0,92.0,5.35,20.5,92.0,89.69,68.77
2016,12,16,15,30,0.0,82.0,5.1,20.0,82.0,79.86,60.92
2016,12,16,15,45,328.5,72.5,4.85,20.0,163.5,249.04,201.59
2016,12,16,16,0,657.0,63.0,4.6,20.0,245.0,384.52,307.72
2016,12,16,16,15,599.5,56.5,4.25,19.0,199.5,332.74,263.75
2016,12,16,16,30,542.0,50.0,3.9,18.0,154.0,283.13,220.89
2016,12,16,16,45,442.0,41.0,3.6,17.5,110.0,218.29,165.01
2016,12,16,17,0,342.0,32.0,3.3,17.0,66.0,160.17,111.94
2016,12,16,17,15,171.0,16.0,3.4,16.5,33.0,74.59,0.77
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,36.0,12.4,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,72.0,25.6,15.76
2016,12,17,8,15,458.5,42.0,3.6,16.5,116.0,31.11,21.42
2016,12,17,8,30,549.0,51.0,3.7,17.0,160.0,36.4,26.4
2016,12,17,8,45,603.0,57.5,3.8,17.5,205.5,64.7,34.23
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,106.6,57.66
2016,12,17,9,15,694.0,68.5,4.15,18.5,294.5,148.99,88.46
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,196.56,127.24
2016,12,17,9,45,754.5,76.5,4.7,20.0,376.5,239.6,164.38
2016,12,17,10,0,778.0,80.0,5.0,21.0,415.0,283.43,202.66
2016,12,17,10,15,796.5,82.5,5.05,21.5,449.0,325.26,239.59
2016,12,17,10,30,815.0,85.0,5.1,22.0,483.0,366.89,275.84
2016,12,17,10,45,832.0,85.5,5.15,22.5,511.0,405.59,309.14
2016,12,17,11,0,849.0,86.0,5.2,23.0,539.0,443.44,341.06
2016,12,17,11,15,858.0,87.5,5.1,23.0,559.0,477.49,369.86
2016,12,17,11,30,867.0,89.0,5.0,23.0,579.0,509.73,396.63
2016,12,17,11,45,871.0,90.0,4.95,23.5,591.0,536.93,418.31
2016,12,17,12,0,875.0,91.0,4.9,24.0,603.0,561.7,437.63
2016,12,17,12,15,877.5,91.5,4.8,24.0,608.0,582.6,454.37
2016,12,17,12,30,880.0,92.0,4.7,24.0,613.0,600.79,468.76
2016,12,17,12,45,885.0,89.5,4.6,24.0,610.0,613.9,479.25
2016,12,17,13,0,890.0,87.0,4.5,24.0,607.0,624.51,487.69
2016,12,17,13,15,886.5,86.5,4.4,24.0,595.5,629.07,491.43
2016,12,17,13,30,883.0,86.0,4.3,24.0,584.0,630.58,492.96
2016,12,17,13,45,880.5,83.0,4.2,24.5,565.0,627.03,489.77
2016,12,17,14,0,878.0,80.0,4.1,25.0,546.0,620.41,484.25
2016,12,17,14,15,866.5,78.5,3.85,24.5,518.5,609.16,476.55
2016,12,17,14,30,855.0,77.0,3.6,24.0,491.0,593.18,465.21
2016,12,17,14,45,840.5,74.0,3.35,24.0,457.0,571.19,448.3
2016,12,17,15,0,826.0,71.0,3.1,24.0,423.0,546.83,429.32
2016,12,17,15,15,801.0,68.0,2.65,23.5,382.5,514.63,404.3
2016,12,17,15,30,776.0,65.0,2.2,23.0,342.0,480.93,377.54
2016,12,17,15,45,740.5,61.0,1.8,22.5,297.5,439.79,344.51
2016,12,17,16,0,705.0,57.0,1.4,22.0,253.0,398.35,310.3
2016,12,17,16,15,648.0,51.5,1.3,21.0,206.5,346.12,268.22
2016,12,17,16,30,591.0,46.0,1.2,20.0,160.0,298.33,228.07
2016,12,17,16,45,496.0,38.0,1.2,19.5,115.0,234.63,174.43
2016,12,17,17,0,401.0,30.0,1.2,19.0,70.0,177.24,122.6
2016,12,17,17,15,200.5,15.0,1.15,18.5,35.0,81.97,6.27
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.0,6.7,-5.0,10.0,9.64,0.0
2016,12,18,8,0,0.0,20.0,6.7,-5.0,20.0,19.3,11.64
2016,12,18,8,15,0.0,33.0,6.7,-4.5,33.0,31.87,24.12
2016,12,18,8,30,0.0,46.0,6.7,-4.0,46.0,44.24,36.19
2016,12,18,8,45,0.0,59.5,6.75,-4.0,59.5,56.83,45.93
2016,12,18,9,0,0.0,73.0,6.8,-4.0,73.0,69.51,57.54
2016,12,18,9,15,0.0,85.5,6.75,-3.5,85.5,81.37,68.13
2016,12,18,9,30,0.0,98.0,6.7,-3.0,98.0,93.27,78.59
2016,12,18,9,45,0.0,109.5,6.7,-2.5,109.5,104.29,88.13
2016,12,18,10,0,0.0,121.0,6.7,-2.0,121.0,115.34,97.58
2016,12,18,10,15,70.0,170.0,6.65,-1.5,204.0,180.38,152.76
2016,12,18,10,30,140.0,219.0,6.6,-1.0,287.0,251.06,212.76
2016,12,18,10,45,119.5,230.0,6.6,-1.0,290.5,260.42,221.43
2016,12,18,11,0,99.0,241.0,6.6,-1.0,294.0,268.85,229.03
2016,12,18,11,15,187.0,247.0,6.6,-0.5,351.5,319.04,271.72
2016,12,18,11,30,275.0,253.0,6.6,0.0,409.0,375.11,319.42
2016,12,18,11,45,224.0,264.0,6.6,0.0,393.0,368.46,313.97
2016,12,18,12,0,173.0,275.0,6.6,0.0,377.0,358.96,305.84
2016,12,18,12,15,280.0,260.0,6.55,0.0,425.5,411.25,351.56
2016,12,18,12,30,387.0,245.0,6.5,0.0,474.0,465.05,398.4
2016,12,18,12,45,446.0,226.5,6.5,0.0,488.5,491.65,422.02
2016,12,18,13,0,505.0,208.0,6.5,0.0,503.0,515.69,443.61
2016,12,18,13,15,519.5,198.5,6.4,0.0,496.5,520.79,448.6
2016,12,18,13,30,534.0,189.0,6.3,0.0,490.0,524.06,452.06
2016,12,18,13,45,568.0,170.5,6.25,0.0,480.5,527.94,456.48
2016,12,18,14,0,602.0,152.0,6.2,0.0,471.0,531.73,460.7
2016,12,18,14,15,743.0,114.0,6.1,0.0,487.5,574.28,498.44
2016,12,18,14,30,884.0,76.0,6.0,0.0,504.0,609.28,529.3
2016,12,18,14,45,859.0,76.0,5.95,0.0,467.5,584.26,508.07
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,557.12,484.91
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,524.04,456.19
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,489.43,425.6
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.5,448.34,388.84
2016,12,18,16,0,715.0,60.0,5.4,0.0,260.0,406.81,350.73
2016,12,18,16,15,658.0,54.0,5.15,0.0,212.0,353.7,301.55
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,305.19,255.2
2016,12,18,16,45,512.0,39.5,4.65,-0.5,118.5,242.64,196.7
2016,12,18,17,0,423.0,31.0,4.4,-1.0,73.0,185.85,140.27
2016,12,18,17,15,211.5,15.5,4.2,-1.0,36.5,86.22,14.29
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,-4.0,37.5,11.16,0.0
2016,12,19,8,0,444.0,30.0,4.0,-4.0,75.0,22.93,14.77
2016,12,19,8,15,535.5,37.5,4.0,-3.5,121.0,29.78,22.09
2016,12,19,8,30,627.0,45.0,4.0,-3.0,167.0,34.39,26.8
2016,12,19,8,45,680.5,50.0,4.0,-3.0,214.5,61.5,33.57
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,105.47,58.73
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,150.21,93.29
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,197.37,134.66
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,243.1,177.52
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,289.56,221.73
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,336.16,266.01
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,379.53,306.81
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,419.44,344.58
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,457.98,380.41
2016,12,19,11,15,738.5,125.5,3.85,0.5,527.5,456.17,381.69
2016,12,19,11,30,563.0,178.0,3.8,1.0,496.0,444.06,372.77
2016,12,19,11,45,748.5,128.0,3.75,1.5,560.0,508.78,427.45
2016,12,19,12,0,934.0,78.0,3.7,2.0,624.0,579.09,485.92
2016,12,19,12,15,803.5,116.0,3.65,2.5,587.5,564.53,473.39
2016,12,19,12,30,673.0,154.0,3.6,3.0,551.0,542.87,454.96
